ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 00:00,2,0.000,ALERT,213.74,300.87,60.001,1552194004,"201051344000579","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1238358.8,1238358.8,10945,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194007,272186.00
03/10/2019 00:00,2,0.000,ALERT,213.29,299.37,59.990,1552194004,"201051344001025","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1221231.7,1221231.7,18865,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194008,272187.00
03/10/2019 00:00,2,0.000,ALERT,213.51,299.97,59.959,1552194004,"201051344001093","174011545737251",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,1205091.2,1205091.2,18880,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194010,272188.00
03/10/2019 00:00,2,0.000,ALERT,213.29,299.97,60.001,1552194004,"201051344000458","174011545737251",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,1222094.3,1222094.3,10686,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194012,272189.00
03/10/2019 00:00,2,0.000,ALERT,213.29,300.27,59.996,1552194004,"201051344000890","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1219656.7,1219656.7,18816,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194014,272190.00
03/10/2019 00:00,2,0.000,ALERT,213.29,299.97,60.001,1552194004,"201051344000988","174011545737251",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,948357.5,948357.5,11052,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194016,272191.00
03/10/2019 00:00,2,0.000,ALERT,213.96,300.87,60.001,1552194004,"201051344000582","174011545737251",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,1199216.2,1199216.2,18789,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194017,272192.00
03/10/2019 00:00,2,0.000,ALERT,213.29,300.27,59.990,1552194004,"201051344000868","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1207429.4,1207429.4,42730,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194019,272193.00
03/10/2019 00:00,2,0.000,ALERT,213.96,300.57,60.006,1552194004,"201051344000576","174011545737251",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,1225736.1,1225736.1,14766,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194021,272194.00
03/10/2019 00:00,2,0.000,ALERT,213.51,299.67,60.038,1552194004,"201051344001158","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1202667.2,1202667.2,10990,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194023,272195.00
03/10/2019 00:00,2,0.000,ALERT,213.74,299.37,60.012,1552194004,"201051344000917","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1216931.3,1216931.3,18660,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194025,272196.00
03/10/2019 00:00,2,0.000,ALERT,213.74,299.37,60.001,1552194004,"201051344000417","174011545737251",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,983382.4,983382.4,18898,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194027,272197.00
03/10/2019 00:00,2,0.000,ALERT,213.74,299.67,59.959,1552194004,"201051344000685","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1221554.1,1221554.1,18870,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194028,272198.00
03/10/2019 00:00,2,0.000,ALERT,213.51,299.07,60.006,1552194004,"201051344000651","174011545737251",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,1214267.6,1214267.6,18855,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194030,272199.00
03/10/2019 00:00,2,0.000,ALERT,213.06,300.27,59.980,1552194004,"201051344000594","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1227725.6,1227725.6,42682,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194032,272200.00
03/10/2019 00:00,2,0.000,ALERT,213.51,299.67,60.006,1552194004,"201051344000469","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1207016.5,1207016.5,10976,0,0,0,L,1122011218,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194034,272201.00
03/10/2019 00:00,2,0.000,ALERT,213.74,299.97,60.001,1552194004,"201051344000585","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1227098.3,1227098.3,18902,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194036,272202.00
03/10/2019 00:00,2,0.000,ALERT,213.96,299.67,60.012,1552194004,"201051344000853","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1230047.3,1230047.3,10572,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194038,272203.00
03/10/2019 00:00,2,0.000,ALERT,213.74,299.97,60.006,1552194004,"201051344001145","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1229766.1,1229766.1,18820,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194040,272204.00
03/10/2019 00:00,2,0.000,ALERT,213.51,299.97,60.028,1552194004,"201051344000438","174011545737251",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,1222513.1,1222513.1,18865,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194042,272205.00
03/10/2019 00:00,2,0.000,ALERT,213.06,299.67,60.001,1552194004,"201051344001135","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1209642.9,1209642.9,18819,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194043,272206.00
03/10/2019 00:00,2,0.000,ALERT,213.29,299.67,60.006,1552194004,"201051344000983","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1228235.7,1228235.7,10578,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194045,272207.00
03/10/2019 00:00,2,0.000,ALERT,213.51,299.37,60.001,1552194004,"201051344001203","174011545737251",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,1217367.4,1217367.4,18862,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194047,272208.00
03/10/2019 00:00,2,0.000,ALERT,213.51,299.97,60.006,1552194004,"201051344001230","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1214312.4,1214312.4,18673,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194049,272209.00
03/10/2019 00:00,2,0.000,ALERT,213.29,299.67,60.049,1552194004,"201051344000646","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1207500.4,1207500.4,18836,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194051,272210.00
03/10/2019 00:00,2,0.000,ALERT,213.51,299.07,60.006,1552194004,"201051344000867","174011545737251",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,1205940.6,1205940.6,42753,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194052,272211.00
03/10/2019 00:00,2,0.000,ALERT,213.96,299.37,60.012,1552194004,"201051344000633","174011545737251",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,1204471.8,1204471.8,42807,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194054,272212.00
03/10/2019 00:00,2,0.000,ALERT,213.06,299.97,59.975,1552194004,"201051344000955","174011545737251",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,1226933.4,1226933.4,18860,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194056,272213.00
03/10/2019 00:00,2,0.000,ALERT,213.29,298.77,60.001,1552194004,"201051344000648","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,1218112.2,1218112.2,42311,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194058,272214.00
03/10/2019 00:00,2,0.000,ALERT,213.74,299.67,60.006,1552194004,"201051344000645","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1223147.7,1223147.7,42274,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194060,272215.00
03/10/2019 00:00,2,0.000,ALERT,213.29,300.27,60.012,1552194004,"201051344000569","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1238638.9,1238638.9,10498,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194061,272216.00
03/10/2019 00:00,2,0.000,ALERT,213.74,299.37,60.006,1552194004,"179051228000119","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,26687.9,26687.9,10571,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552194063,272217.00
03/10/2019 00:15,2,0.000,ALERT,213.74,300.87,59.922,1552194904,"201051344000579","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1238358.8,1238358.8,10947,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194906,272218.00
03/10/2019 00:15,2,0.000,ALERT,213.51,299.37,59.953,1552194904,"201051344001025","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1221231.7,1221231.7,18867,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194908,272219.00
03/10/2019 00:15,2,0.000,ALERT,213.74,300.27,59.969,1552194904,"201051344001093","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1205091.2,1205091.2,18882,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194910,272220.00
03/10/2019 00:15,2,0.000,ALERT,213.74,300.27,59.922,1552194904,"201051344000458","174011545737251",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,1222094.3,1222094.3,10688,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194911,272221.00
03/10/2019 00:15,2,0.000,ALERT,213.51,300.57,59.975,1552194904,"201051344000890","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1219656.7,1219656.7,18818,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194913,272222.00
03/10/2019 00:15,2,0.000,ALERT,213.51,299.97,59.964,1552194904,"201051344000988","174011545737251",0.00,0.00,0,295.46,301.47,0.0,0.0,0.000,948357.5,948357.5,11054,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194915,272223.00
03/10/2019 00:15,2,0.000,ALERT,214.19,301.17,59.975,1552194904,"201051344000582","174011545737251",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,1199216.2,1199216.2,18791,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194917,272224.00
03/10/2019 00:15,2,0.000,ALERT,213.74,300.87,60.001,1552194904,"201051344000868","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1207429.4,1207429.4,42732,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194919,272225.00
03/10/2019 00:15,2,0.000,ALERT,214.19,300.87,59.969,1552194904,"201051344000576","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1225736.1,1225736.1,14768,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194921,272226.00
03/10/2019 00:15,2,0.000,ALERT,213.74,300.27,59.932,1552194904,"201051344001158","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1202667.2,1202667.2,10992,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194922,272227.00
03/10/2019 00:15,2,0.000,ALERT,213.74,299.97,59.975,1552194904,"201051344000917","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1216931.3,1216931.3,18662,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194924,272228.00
03/10/2019 00:15,2,0.000,ALERT,213.96,299.67,59.996,1552194904,"201051344000417","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,983382.4,983382.4,18900,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194926,272229.00
03/10/2019 00:15,2,0.000,ALERT,213.96,300.27,59.980,1552194904,"201051344000685","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1221554.1,1221554.1,18872,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194928,272230.00
03/10/2019 00:15,2,0.000,ALERT,213.74,299.67,59.969,1552194904,"201051344000651","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1214267.6,1214267.6,18857,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194930,272231.00
03/10/2019 00:15,2,0.000,ALERT,213.51,300.87,59.969,1552194904,"201051344000594","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1227725.6,1227725.6,42684,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194931,272232.00
03/10/2019 00:15,2,0.000,ALERT,213.74,300.57,59.964,1552194904,"201051344000469","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,1207016.5,1207016.5,10978,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194933,272233.00
03/10/2019 00:15,2,0.000,ALERT,213.74,300.27,60.022,1552194904,"201051344000585","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1227098.3,1227098.3,18904,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194935,272234.00
03/10/2019 00:15,2,0.000,ALERT,214.41,300.27,59.969,1552194904,"201051344000853","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1230047.3,1230047.3,10574,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194937,272235.00
03/10/2019 00:15,2,0.000,ALERT,213.96,300.27,59.969,1552194904,"201051344001145","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1229766.1,1229766.1,18822,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194939,272236.00
03/10/2019 00:15,2,0.000,ALERT,213.96,300.27,59.990,1552194904,"201051344000438","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1222513.1,1222513.1,18867,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194940,272237.00
03/10/2019 00:15,2,0.000,ALERT,213.29,300.27,59.964,1552194904,"201051344001135","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1209642.9,1209642.9,18821,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194942,272238.00
03/10/2019 00:15,2,0.000,ALERT,213.74,300.27,59.990,1552194904,"201051344000983","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1228235.7,1228235.7,10580,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194944,272239.00
03/10/2019 00:15,2,0.000,ALERT,213.74,299.97,59.927,1552194904,"201051344001203","174011545737251",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,1217367.4,1217367.4,18864,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194946,272240.00
03/10/2019 00:15,2,0.000,ALERT,213.74,300.57,59.985,1552194904,"201051344001230","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1214312.4,1214312.4,18675,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194948,272241.00
03/10/2019 00:15,2,0.000,ALERT,213.51,299.97,59.969,1552194904,"201051344000646","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1207500.4,1207500.4,18838,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194950,272242.00
03/10/2019 00:15,2,0.000,ALERT,214.19,300.27,59.985,1552194904,"201051344000867","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,1205940.6,1205940.6,42755,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194951,272243.00
03/10/2019 00:15,2,0.000,ALERT,214.41,299.97,59.980,1552194904,"201051344000633","174011545737251",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,1204471.8,1204471.8,42809,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194953,272244.00
03/10/2019 00:15,2,0.000,ALERT,213.29,300.27,59.985,1552194904,"201051344000955","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1226933.4,1226933.4,18862,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194955,272245.00
03/10/2019 00:15,2,0.000,ALERT,213.74,299.67,59.969,1552194904,"201051344000648","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,1218112.2,1218112.2,42313,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194957,272246.00
03/10/2019 00:15,2,0.000,ALERT,214.19,300.27,59.969,1552194904,"201051344000645","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1223147.7,1223147.7,42276,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552194959,272247.00
03/10/2019 00:15,2,0.000,ALERT,213.74,300.87,59.985,1552194904,"201051344000569","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1238638.9,1238638.9,10500,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552194961,272248.00
03/10/2019 00:15,2,0.000,ALERT,213.96,299.97,59.964,1552194904,"179051228000119","174011545737251",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,26687.9,26687.9,10573,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552194963,272249.00
03/10/2019 00:30,2,0.000,ALERT,213.51,300.57,60.001,1552195804,"201051344000579","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1238358.8,1238358.8,10949,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195806,272250.00
03/10/2019 00:30,2,0.000,ALERT,212.61,297.87,60.043,1552195804,"201051344001025","174011545737251",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,1221231.7,1221231.7,18869,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195808,272251.00
03/10/2019 00:30,2,0.000,ALERT,212.83,298.77,60.033,1552195804,"201051344001093","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1205091.2,1205091.2,18884,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195810,272252.00
03/10/2019 00:30,2,0.000,ALERT,213.29,299.97,60.006,1552195804,"201051344000458","174011545737251",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,1222094.3,1222094.3,10690,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195812,272253.00
03/10/2019 00:30,2,0.000,ALERT,212.61,299.07,60.001,1552195804,"201051344000890","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1219656.7,1219656.7,18820,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195813,272254.00
03/10/2019 00:30,2,0.000,ALERT,213.29,299.67,60.001,1552195804,"201051344000988","174011545737251",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,948357.5,948357.5,11056,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552195815,272255.00
03/10/2019 00:30,2,0.000,ALERT,213.29,299.37,60.006,1552195804,"201051344000582","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1199216.2,1199216.2,18793,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195817,272256.00
03/10/2019 00:30,2,0.000,ALERT,213.29,300.27,59.959,1552195804,"201051344000868","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1207429.4,1207429.4,42734,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195819,272257.00
03/10/2019 00:30,2,0.000,ALERT,213.96,300.57,60.006,1552195804,"201051344000576","174011545737251",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,1225736.1,1225736.1,14770,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195821,272258.00
03/10/2019 00:30,2,0.000,ALERT,213.51,299.67,60.012,1552195804,"201051344001158","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1202667.2,1202667.2,10994,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195823,272259.00
03/10/2019 00:30,2,0.000,ALERT,212.83,298.17,60.049,1552195804,"201051344000917","174011545737251",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,1216931.3,1216931.3,18664,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195824,272260.00
03/10/2019 00:30,2,0.000,ALERT,212.83,298.17,60.006,1552195804,"201051344000417","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,983382.4,983382.4,18902,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552195826,272261.00
03/10/2019 00:30,2,0.000,ALERT,213.06,298.47,60.001,1552195804,"201051344000685","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1221554.1,1221554.1,18874,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195828,272262.00
03/10/2019 00:30,2,0.000,ALERT,212.61,297.87,60.001,1552195804,"201051344000651","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1214267.6,1214267.6,18859,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195830,272263.00
03/10/2019 00:30,2,0.000,ALERT,213.29,300.57,59.996,1552195804,"201051344000594","174011545737251",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,1227725.6,1227725.6,42686,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195832,272264.00
03/10/2019 00:30,2,0.000,ALERT,213.51,300.27,59.996,1552195804,"201051344000469","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1207016.5,1207016.5,10980,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195833,272265.00
03/10/2019 00:30,2,0.000,ALERT,212.83,298.77,59.959,1552195804,"201051344000585","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1227098.3,1227098.3,18906,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195835,272266.00
03/10/2019 00:30,2,0.000,ALERT,214.19,299.97,60.001,1552195804,"201051344000853","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1230047.3,1230047.3,10576,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552195837,272267.00
03/10/2019 00:30,2,0.000,ALERT,213.06,298.77,60.049,1552195804,"201051344001145","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1229766.1,1229766.1,18824,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195839,272268.00
03/10/2019 00:30,2,0.000,ALERT,212.83,298.77,59.996,1552195804,"201051344000438","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1222513.1,1222513.1,18869,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195841,272269.00
03/10/2019 00:30,2,0.000,ALERT,212.38,298.77,59.990,1552195804,"201051344001135","174011545737251",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,1209642.9,1209642.9,18823,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195843,272270.00
03/10/2019 00:30,2,0.000,ALERT,213.51,300.57,59.985,1552195804,"201051344000983","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,1228235.7,1228235.7,10582,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552195845,272271.00
03/10/2019 00:30,2,0.000,ALERT,212.83,298.17,59.975,1552195804,"201051344001203","174011545737251",0.00,-0.50,0,296.96,303.28,0.0,0.0,0.000,1217367.4,1217367.4,18866,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195847,272272.00
03/10/2019 00:30,2,0.000,ALERT,212.61,298.77,60.001,1552195804,"201051344001230","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1214312.4,1214312.4,18677,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195848,272273.00
03/10/2019 00:30,2,0.000,ALERT,212.38,298.47,60.001,1552195804,"201051344000646","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1207500.4,1207500.4,18840,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552195850,272274.00
03/10/2019 00:30,2,0.000,ALERT,213.74,299.67,60.001,1552195804,"201051344000867","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,1205940.6,1205940.6,42757,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195852,272275.00
03/10/2019 00:30,2,0.000,ALERT,214.19,299.67,59.985,1552195804,"201051344000633","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1204471.8,1204471.8,42811,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195854,272276.00
03/10/2019 00:30,2,0.000,ALERT,212.38,298.77,60.006,1552195804,"201051344000955","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1226933.4,1226933.4,18864,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195856,272277.00
03/10/2019 00:30,2,0.000,ALERT,213.51,299.07,59.996,1552195804,"201051344000648","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1218112.2,1218112.2,42315,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195857,272278.00
03/10/2019 00:30,2,0.000,ALERT,213.96,299.97,59.996,1552195804,"201051344000645","174011545737251",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,1223147.7,1223147.7,42278,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552195859,272279.00
03/10/2019 00:30,2,0.000,ALERT,213.51,300.57,60.012,1552195804,"201051344000569","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1238638.9,1238638.9,10502,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552195861,272280.00
03/10/2019 00:30,2,0.000,ALERT,213.74,299.67,60.001,1552195804,"179051228000119","174011545737251",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,26687.9,26687.9,10575,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552195863,272281.00
03/10/2019 00:45,2,0.000,ALERT,213.51,300.57,60.022,1552196704,"201051344000579","174011545737251",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,1238358.8,1238358.8,10951,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552196706,272282.00
03/10/2019 00:45,2,0.000,ALERT,212.38,298.17,59.996,1552196704,"201051344001025","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1221231.7,1221231.7,18871,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196708,272283.00
03/10/2019 00:45,2,0.000,ALERT,212.61,298.77,59.959,1552196704,"201051344001093","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,1205091.2,1205091.2,18886,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196710,272284.00
03/10/2019 00:45,2,0.000,ALERT,213.29,299.97,59.996,1552196704,"201051344000458","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1222094.3,1222094.3,10692,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196712,272285.00
03/10/2019 00:45,2,0.000,ALERT,212.83,299.37,60.049,1552196704,"201051344000890","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1219656.7,1219656.7,18822,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552196713,272286.00
03/10/2019 00:45,2,0.000,ALERT,213.29,299.67,59.996,1552196704,"201051344000988","174011545737251",0.00,-0.50,0,295.46,301.47,0.0,0.0,0.000,948357.5,948357.5,11058,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196715,272287.00
03/10/2019 00:45,2,0.000,ALERT,213.06,299.97,60.001,1552196704,"201051344000582","174011545737251",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,1199216.2,1199216.2,18795,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552196717,272288.00
03/10/2019 00:45,2,0.000,ALERT,213.51,300.87,60.001,1552196704,"201051344000868","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1207429.4,1207429.4,42736,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196719,272289.00
03/10/2019 00:45,2,0.000,ALERT,213.96,300.57,60.001,1552196704,"201051344000576","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1225736.1,1225736.1,14772,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196721,272290.00
03/10/2019 00:45,2,0.000,ALERT,213.51,299.97,60.006,1552196704,"201051344001158","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1202667.2,1202667.2,10996,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552196722,272291.00
03/10/2019 00:45,2,0.000,ALERT,212.83,298.47,60.001,1552196704,"201051344000917","174011545737251",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,1216931.3,1216931.3,18666,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552196724,272292.00
03/10/2019 00:45,2,0.000,ALERT,212.83,298.47,60.006,1552196704,"201051344000417","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,983382.4,983382.4,18904,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196726,272293.00
03/10/2019 00:45,2,0.000,ALERT,212.83,298.77,60.038,1552196704,"201051344000685","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1221554.1,1221554.1,18876,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196728,272294.00
03/10/2019 00:45,2,0.000,ALERT,212.61,298.17,60.033,1552196704,"201051344000651","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1214267.6,1214267.6,18861,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552196730,272295.00
03/10/2019 00:45,2,0.000,ALERT,213.06,300.87,60.054,1552196704,"201051344000594","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1227725.6,1227725.6,42688,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552196731,272296.00
03/10/2019 00:45,2,0.000,ALERT,213.51,300.27,60.012,1552196704,"201051344000469","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1207016.5,1207016.5,10982,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196733,272297.00
03/10/2019 00:45,2,0.000,ALERT,212.61,299.07,60.012,1552196704,"201051344000585","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1227098.3,1227098.3,18908,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196735,272298.00
03/10/2019 00:45,2,0.000,ALERT,213.96,300.27,59.980,1552196704,"201051344000853","174011545737251",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,1230047.3,1230047.3,10578,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196737,272299.00
03/10/2019 00:45,2,0.000,ALERT,212.83,299.37,60.012,1552196704,"201051344001145","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1229766.1,1229766.1,18826,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196739,272300.00
03/10/2019 00:45,2,0.000,ALERT,212.61,299.07,60.028,1552196704,"201051344000438","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1222513.1,1222513.1,18871,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552196741,272301.00
03/10/2019 00:45,2,0.000,ALERT,212.38,299.07,60.012,1552196704,"201051344001135","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1209642.9,1209642.9,18825,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196742,272302.00
03/10/2019 00:45,2,0.000,ALERT,213.29,299.97,60.017,1552196704,"201051344000983","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1228235.7,1228235.7,10584,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552196744,272303.00
03/10/2019 00:45,2,0.000,ALERT,212.61,298.47,60.006,1552196704,"201051344001203","174011545737251",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,1217367.4,1217367.4,18868,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196746,272304.00
03/10/2019 00:45,2,0.000,ALERT,212.61,299.37,60.012,1552196704,"201051344001230","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1214312.4,1214312.4,18679,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552196748,272305.00
03/10/2019 00:45,2,0.000,ALERT,212.16,298.77,60.022,1552196704,"201051344000646","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1207500.4,1207500.4,18842,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196750,272306.00
03/10/2019 00:45,2,0.000,ALERT,213.51,299.07,60.017,1552196704,"201051344000867","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1205940.6,1205940.6,42759,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196751,272307.00
03/10/2019 00:45,2,0.000,ALERT,213.96,299.97,60.012,1552196704,"201051344000633","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,1204471.8,1204471.8,42813,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196753,272308.00
03/10/2019 00:45,2,0.000,ALERT,212.16,299.07,60.043,1552196704,"201051344000955","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1226933.4,1226933.4,18866,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196755,272309.00
03/10/2019 00:45,2,0.000,ALERT,213.51,299.67,60.022,1552196704,"201051344000648","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1218112.2,1218112.2,42317,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196757,272310.00
03/10/2019 00:45,2,0.000,ALERT,213.74,299.97,60.017,1552196704,"201051344000645","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1223147.7,1223147.7,42280,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552196759,272311.00
03/10/2019 00:45,2,0.000,ALERT,213.29,300.57,60.001,1552196704,"201051344000569","174011545737251",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,1238638.9,1238638.9,10504,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552196760,272312.00
03/10/2019 00:45,2,0.000,ALERT,213.74,299.67,60.017,1552196704,"179051228000119","174011545737251",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,26687.9,26687.9,10577,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552196762,272313.00
03/10/2019 01:00,2,0.000,ALERT,213.51,300.87,60.022,1552197604,"201051344000579","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1238358.8,1238358.8,10953,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197606,272314.00
03/10/2019 01:00,2,0.000,ALERT,212.38,298.47,60.028,1552197604,"201051344001025","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1221231.7,1221231.7,18873,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197608,272315.00
03/10/2019 01:00,2,0.000,ALERT,212.61,298.77,59.996,1552197604,"201051344001093","174011545737251",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,1205091.2,1205091.2,18888,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197609,272316.00
03/10/2019 01:00,2,0.000,ALERT,213.29,300.27,59.980,1552197604,"201051344000458","174011545737251",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,1222094.3,1222094.3,10694,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552197611,272317.00
03/10/2019 01:00,2,0.000,ALERT,212.61,299.37,60.033,1552197604,"201051344000890","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1219656.7,1219656.7,18824,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197613,272318.00
03/10/2019 01:00,2,0.000,ALERT,213.29,299.97,59.975,1552197604,"201051344000988","174011545737251",0.00,-0.50,0,295.16,301.17,0.0,0.0,0.000,948357.5,948357.5,11060,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197615,272319.00
03/10/2019 01:00,2,0.000,ALERT,213.06,299.97,59.996,1552197604,"201051344000582","174011545737251",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,1199216.2,1199216.2,18797,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197617,272320.00
03/10/2019 01:00,2,0.000,ALERT,213.29,300.57,60.022,1552197604,"201051344000868","174011545737251",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,1207429.4,1207429.4,42738,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197619,272321.00
03/10/2019 01:00,2,0.000,ALERT,213.96,300.57,60.001,1552197604,"201051344000576","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1225736.1,1225736.1,14774,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197620,272322.00
03/10/2019 01:00,2,0.000,ALERT,213.51,299.97,60.022,1552197604,"201051344001158","174011545737251",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,1202667.2,1202667.2,10998,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197622,272323.00
03/10/2019 01:00,2,0.000,ALERT,212.61,298.47,60.022,1552197604,"201051344000917","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1216931.3,1216931.3,18668,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552197624,272324.00
03/10/2019 01:00,2,0.000,ALERT,212.61,298.17,60.006,1552197604,"201051344000417","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,983382.4,983382.4,18906,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197626,272325.00
03/10/2019 01:00,2,0.000,ALERT,212.83,298.77,60.017,1552197604,"201051344000685","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1221554.1,1221554.1,18878,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197628,272326.00
03/10/2019 01:00,2,0.000,ALERT,212.61,297.87,60.038,1552197604,"201051344000651","174011545737251",0.00,-2.00,0,296.66,299.97,0.0,0.0,0.000,1214267.6,1214267.6,18863,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552197630,272327.00
03/10/2019 01:00,2,0.000,ALERT,213.06,300.57,60.006,1552197604,"201051344000594","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1227725.6,1227725.6,42690,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197631,272328.00
03/10/2019 01:00,2,0.000,ALERT,213.51,299.97,60.012,1552197604,"201051344000469","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1207016.5,1207016.5,10984,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197633,272329.00
