ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 01:00,2,0.000,ALERT,212.61,299.07,60.006,1552197604,"201051344000585","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1227098.3,1227098.3,18910,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197635,272330.00
03/10/2019 01:00,2,0.000,ALERT,213.96,299.97,60.001,1552197604,"201051344000853","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1230047.3,1230047.3,10580,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552197637,272331.00
03/10/2019 01:00,2,0.000,ALERT,212.83,299.07,60.001,1552197604,"201051344001145","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1229766.1,1229766.1,18828,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197639,272332.00
03/10/2019 01:00,2,0.000,ALERT,212.61,298.77,60.012,1552197604,"201051344000438","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1222513.1,1222513.1,18873,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552197640,272333.00
03/10/2019 01:00,2,0.000,ALERT,212.16,298.77,59.969,1552197604,"201051344001135","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1209642.9,1209642.9,18827,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197642,272334.00
03/10/2019 01:00,2,0.000,ALERT,213.29,299.97,60.001,1552197604,"201051344000983","174011545737251",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,1228235.7,1228235.7,10586,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197644,272335.00
03/10/2019 01:00,2,0.000,ALERT,212.61,298.47,59.996,1552197604,"201051344001203","174011545737251",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,1217367.4,1217367.4,18870,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197646,272336.00
03/10/2019 01:00,2,0.000,ALERT,212.61,299.37,59.996,1552197604,"201051344001230","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1214312.4,1214312.4,18681,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197648,272337.00
03/10/2019 01:00,2,0.000,ALERT,212.38,298.77,59.990,1552197604,"201051344000646","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1207500.4,1207500.4,18844,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197650,272338.00
03/10/2019 01:00,2,0.000,ALERT,213.74,299.37,59.985,1552197604,"201051344000867","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1205940.6,1205940.6,42761,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197651,272339.00
03/10/2019 01:00,2,0.000,ALERT,214.19,299.67,60.001,1552197604,"201051344000633","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1204471.8,1204471.8,42815,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197653,272340.00
03/10/2019 01:00,2,0.000,ALERT,212.16,298.77,60.001,1552197604,"201051344000955","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1226933.4,1226933.4,18868,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197655,272341.00
03/10/2019 01:00,2,0.000,ALERT,213.51,299.37,59.969,1552197604,"201051344000648","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1218112.2,1218112.2,42319,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197657,272342.00
03/10/2019 01:00,2,0.000,ALERT,213.74,299.97,59.996,1552197604,"201051344000645","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1223147.7,1223147.7,42282,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552197659,272343.00
03/10/2019 01:00,2,0.000,ALERT,213.51,300.57,60.001,1552197604,"201051344000569","174011545737251",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,1238638.9,1238638.9,10506,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552197661,272344.00
03/10/2019 01:00,2,0.000,ALERT,213.96,299.67,60.006,1552197604,"179051228000119","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,26687.9,26687.9,10579,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552197662,272345.00
03/10/2019 01:15,2,0.000,ALERT,213.06,299.97,59.996,1552198504,"201051344000579","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1238358.8,1238358.8,10955,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552198506,272346.00
03/10/2019 01:15,2,0.000,ALERT,212.16,296.96,59.996,1552198504,"201051344001025","174011545737251",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,1221231.7,1221231.7,18875,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198508,272347.00
03/10/2019 01:15,2,0.000,ALERT,212.16,297.87,60.033,1552198504,"201051344001093","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1205091.2,1205091.2,18890,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198510,272348.00
03/10/2019 01:15,2,0.000,ALERT,212.83,299.67,60.012,1552198504,"201051344000458","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,1222094.3,1222094.3,10696,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198512,272349.00
03/10/2019 01:15,2,0.000,ALERT,212.16,298.17,60.033,1552198504,"201051344000890","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1219656.7,1219656.7,18826,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552198514,272350.00
03/10/2019 01:15,2,0.000,ALERT,212.83,299.37,60.033,1552198504,"201051344000988","174011545737251",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,948357.5,948357.5,11062,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198515,272351.00
03/10/2019 01:15,2,0.000,ALERT,212.83,298.77,60.028,1552198504,"201051344000582","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1199216.2,1199216.2,18799,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552198517,272352.00
03/10/2019 01:15,2,0.000,ALERT,212.83,299.97,60.028,1552198504,"201051344000868","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1207429.4,1207429.4,42740,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198519,272353.00
03/10/2019 01:15,2,0.000,ALERT,213.51,299.97,60.028,1552198504,"201051344000576","174011545737251",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,1225736.1,1225736.1,14776,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198521,272354.00
03/10/2019 01:15,2,0.000,ALERT,213.06,299.37,60.033,1552198504,"201051344001158","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1202667.2,1202667.2,11000,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198523,272355.00
03/10/2019 01:15,2,0.000,ALERT,212.38,297.26,60.028,1552198504,"201051344000917","174011545737251",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,1216931.3,1216931.3,18670,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552198524,272356.00
03/10/2019 01:15,2,0.000,ALERT,212.61,297.57,60.033,1552198504,"201051344000417","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,983382.4,983382.4,18908,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198526,272357.00
03/10/2019 01:15,2,0.000,ALERT,212.61,297.87,60.075,1552198504,"201051344000685","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1221554.1,1221554.1,18880,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552198528,272358.00
03/10/2019 01:15,2,0.000,ALERT,212.38,296.96,60.028,1552198504,"201051344000651","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1214267.6,1214267.6,18865,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198530,272359.00
03/10/2019 01:15,2,0.000,ALERT,212.83,299.97,60.038,1552198504,"201051344000594","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1227725.6,1227725.6,42692,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198532,272360.00
03/10/2019 01:15,2,0.000,ALERT,213.06,299.37,60.028,1552198504,"201051344000469","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1207016.5,1207016.5,10986,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198534,272361.00
03/10/2019 01:15,2,0.000,ALERT,212.61,298.17,60.043,1552198504,"201051344000585","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1227098.3,1227098.3,18912,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552198536,272362.00
03/10/2019 01:15,2,0.000,ALERT,213.51,299.37,60.038,1552198504,"201051344000853","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1230047.3,1230047.3,10582,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552198537,272363.00
03/10/2019 01:15,2,0.000,ALERT,212.61,298.17,60.043,1552198504,"201051344001145","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1229766.1,1229766.1,18830,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552198539,272364.00
03/10/2019 01:15,2,0.000,ALERT,212.61,298.17,60.033,1552198504,"201051344000438","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1222513.1,1222513.1,18875,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198541,272365.00
03/10/2019 01:15,2,0.000,ALERT,211.93,297.87,60.033,1552198504,"201051344001135","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1209642.9,1209642.9,18829,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198543,272366.00
03/10/2019 01:15,2,0.000,ALERT,212.83,299.37,60.001,1552198504,"201051344000983","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1228235.7,1228235.7,10588,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198545,272367.00
03/10/2019 01:15,2,0.000,ALERT,212.38,297.26,60.070,1552198504,"201051344001203","174011545737251",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,1217367.4,1217367.4,18872,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198546,272368.00
03/10/2019 01:15,2,0.000,ALERT,212.16,298.17,60.038,1552198504,"201051344001230","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1214312.4,1214312.4,18683,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552198548,272369.00
03/10/2019 01:15,2,0.000,ALERT,211.93,297.57,60.038,1552198504,"201051344000646","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1207500.4,1207500.4,18846,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198550,272370.00
03/10/2019 01:15,2,0.000,ALERT,213.29,298.77,60.033,1552198504,"201051344000867","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1205940.6,1205940.6,42763,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198552,272371.00
03/10/2019 01:15,2,0.000,ALERT,213.51,298.77,60.022,1552198504,"201051344000633","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1204471.8,1204471.8,42817,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198554,272372.00
03/10/2019 01:15,2,0.000,ALERT,211.93,297.87,60.033,1552198504,"201051344000955","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1226933.4,1226933.4,18870,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198556,272373.00
03/10/2019 01:15,2,0.000,ALERT,213.06,298.77,59.985,1552198504,"201051344000648","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1218112.2,1218112.2,42321,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198557,272374.00
03/10/2019 01:15,2,0.000,ALERT,213.29,299.37,60.022,1552198504,"201051344000645","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1223147.7,1223147.7,42284,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552198559,272375.00
03/10/2019 01:15,2,0.000,ALERT,212.83,299.97,60.006,1552198504,"201051344000569","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1238638.9,1238638.9,10508,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552198561,272376.00
03/10/2019 01:15,2,0.000,ALERT,213.29,299.07,60.017,1552198504,"179051228000119","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,26687.9,26687.9,10581,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552198563,272377.00
03/10/2019 01:30,2,0.000,ALERT,213.06,300.27,59.948,1552199404,"201051344000579","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1238358.8,1238358.8,10957,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199407,272378.00
03/10/2019 01:30,2,0.000,ALERT,212.16,296.96,60.001,1552199404,"201051344001025","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1221231.7,1221231.7,18877,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199408,272379.00
03/10/2019 01:30,2,0.000,ALERT,212.38,297.87,60.001,1552199404,"201051344001093","174011545737251",0.00,0.00,0,295.76,299.07,0.0,0.0,0.000,1205091.2,1205091.2,18892,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199410,272380.00
03/10/2019 01:30,2,0.000,ALERT,212.83,299.37,59.969,1552199404,"201051344000458","174011545737251",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,1222094.3,1222094.3,10698,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199412,272381.00
03/10/2019 01:30,2,0.000,ALERT,212.16,297.87,60.001,1552199404,"201051344000890","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1219656.7,1219656.7,18828,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199414,272382.00
03/10/2019 01:30,2,0.000,ALERT,212.83,299.37,60.006,1552199404,"201051344000988","174011545737251",0.00,-1.00,0,294.26,300.87,0.0,0.0,0.000,948357.5,948357.5,11064,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552199416,272383.00
03/10/2019 01:30,2,0.000,ALERT,212.83,298.47,59.996,1552199404,"201051344000582","174011545737251",0.00,-2.00,0,296.66,299.97,0.0,0.0,0.000,1199216.2,1199216.2,18801,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199418,272384.00
03/10/2019 01:30,2,0.000,ALERT,212.83,300.27,60.001,1552199404,"201051344000868","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,1207429.4,1207429.4,42742,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552199420,272385.00
03/10/2019 01:30,2,0.000,ALERT,213.51,299.97,59.975,1552199404,"201051344000576","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1225736.1,1225736.1,14778,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552199421,272386.00
03/10/2019 01:30,2,0.000,ALERT,213.06,299.37,60.001,1552199404,"201051344001158","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1202667.2,1202667.2,11002,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552199423,272387.00
03/10/2019 01:30,2,0.000,ALERT,212.38,297.26,59.996,1552199404,"201051344000917","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,1216931.3,1216931.3,18672,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552199425,272388.00
03/10/2019 01:30,2,0.000,ALERT,212.38,296.96,59.990,1552199404,"201051344000417","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,983382.4,983382.4,18910,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199427,272389.00
03/10/2019 01:30,2,0.000,ALERT,212.61,297.57,59.990,1552199404,"201051344000685","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1221554.1,1221554.1,18882,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199429,272390.00
03/10/2019 01:30,2,0.000,ALERT,212.38,296.66,59.990,1552199404,"201051344000651","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1214267.6,1214267.6,18867,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199431,272391.00
03/10/2019 01:30,2,0.000,ALERT,212.61,299.97,59.996,1552199404,"201051344000594","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,1227725.6,1227725.6,42694,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199433,272392.00
03/10/2019 01:30,2,0.000,ALERT,213.06,299.67,59.985,1552199404,"201051344000469","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1207016.5,1207016.5,10988,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199434,272393.00
03/10/2019 01:30,2,0.000,ALERT,212.38,297.87,59.985,1552199404,"201051344000585","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1227098.3,1227098.3,18914,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199436,272394.00
03/10/2019 01:30,2,0.000,ALERT,213.51,299.67,59.996,1552199404,"201051344000853","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1230047.3,1230047.3,10584,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199438,272395.00
03/10/2019 01:30,2,0.000,ALERT,212.61,297.87,60.012,1552199404,"201051344001145","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1229766.1,1229766.1,18832,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199440,272396.00
03/10/2019 01:30,2,0.000,ALERT,212.38,297.57,60.022,1552199404,"201051344000438","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1222513.1,1222513.1,18877,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552199442,272397.00
03/10/2019 01:30,2,0.000,ALERT,211.93,297.57,59.996,1552199404,"201051344001135","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1209642.9,1209642.9,18831,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199443,272398.00
03/10/2019 01:30,2,0.000,ALERT,212.83,299.67,59.990,1552199404,"201051344000983","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1228235.7,1228235.7,10590,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199445,272399.00
03/10/2019 01:30,2,0.000,ALERT,212.16,296.96,60.017,1552199404,"201051344001203","174011545737251",0.00,-1.50,0,295.16,300.87,0.0,0.0,0.000,1217367.4,1217367.4,18874,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199447,272400.00
03/10/2019 01:30,2,0.000,ALERT,212.38,297.87,59.996,1552199404,"201051344001230","174011545737251",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,1214312.4,1214312.4,18685,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552199449,272401.00
03/10/2019 01:30,2,0.000,ALERT,211.93,297.57,59.996,1552199404,"201051344000646","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1207500.4,1207500.4,18848,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199451,272402.00
03/10/2019 01:30,2,0.000,ALERT,213.06,299.07,60.001,1552199404,"201051344000867","174011545737251",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,1205940.6,1205940.6,42765,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199453,272403.00
03/10/2019 01:30,2,0.000,ALERT,213.74,299.67,60.001,1552199404,"201051344000633","174011545737251",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,1204471.8,1204471.8,42819,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552199454,272404.00
03/10/2019 01:30,2,0.000,ALERT,211.70,297.57,60.006,1552199404,"201051344000955","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1226933.4,1226933.4,18872,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199456,272405.00
03/10/2019 01:30,2,0.000,ALERT,213.06,298.77,60.028,1552199404,"201051344000648","174011545737251",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,1218112.2,1218112.2,42323,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199458,272406.00
03/10/2019 01:30,2,0.000,ALERT,213.51,299.37,60.006,1552199404,"201051344000645","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1223147.7,1223147.7,42286,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552199460,272407.00
03/10/2019 01:30,2,0.000,ALERT,212.83,299.97,59.964,1552199404,"201051344000569","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1238638.9,1238638.9,10510,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552199462,272408.00
03/10/2019 01:30,2,0.000,ALERT,213.51,299.07,60.001,1552199404,"179051228000119","174011545737251",0.00,1.00,0,294.26,300.57,0.0,0.0,0.000,26687.9,26687.9,10583,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552199464,272409.00
03/10/2019 01:45,2,0.000,ALERT,213.06,300.27,60.022,1552200304,"201051344000579","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1238358.8,1238358.8,10959,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200306,272410.00
03/10/2019 01:45,2,0.000,ALERT,211.93,296.96,60.017,1552200304,"201051344001025","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1221231.7,1221231.7,18879,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200308,272411.00
03/10/2019 01:45,2,0.000,ALERT,212.16,297.57,60.022,1552200304,"201051344001093","174011545737251",0.00,0.00,0,295.76,299.07,0.0,0.0,0.000,1205091.2,1205091.2,18894,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552200309,272412.00
03/10/2019 01:45,2,0.000,ALERT,212.83,299.67,60.028,1552200304,"201051344000458","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1222094.3,1222094.3,10700,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200311,272413.00
03/10/2019 01:45,2,0.000,ALERT,212.16,298.17,60.001,1552200304,"201051344000890","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1219656.7,1219656.7,18830,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200313,272414.00
03/10/2019 01:45,2,0.000,ALERT,212.61,299.37,60.017,1552200304,"201051344000988","174011545737251",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,948357.5,948357.5,11066,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200315,272415.00
03/10/2019 01:45,2,0.000,ALERT,212.61,298.77,60.012,1552200304,"201051344000582","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1199216.2,1199216.2,18803,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552200317,272416.00
03/10/2019 01:45,2,0.000,ALERT,213.06,300.57,59.985,1552200304,"201051344000868","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1207429.4,1207429.4,42744,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200319,272417.00
03/10/2019 01:45,2,0.000,ALERT,213.29,299.97,60.038,1552200304,"201051344000576","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1225736.1,1225736.1,14780,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552200320,272418.00
03/10/2019 01:45,2,0.000,ALERT,213.06,299.67,60.017,1552200304,"201051344001158","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1202667.2,1202667.2,11004,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200322,272419.00
03/10/2019 01:45,2,0.000,ALERT,212.38,297.57,60.022,1552200304,"201051344000917","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1216931.3,1216931.3,18674,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200324,272420.00
03/10/2019 01:45,2,0.000,ALERT,212.38,297.26,60.006,1552200304,"201051344000417","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,983382.4,983382.4,18912,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200326,272421.00
03/10/2019 01:45,2,0.000,ALERT,212.61,297.87,60.006,1552200304,"201051344000685","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1221554.1,1221554.1,18884,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552200328,272422.00
03/10/2019 01:45,2,0.000,ALERT,212.16,296.96,60.001,1552200304,"201051344000651","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1214267.6,1214267.6,18869,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200329,272423.00
03/10/2019 01:45,2,0.000,ALERT,212.61,300.27,60.001,1552200304,"201051344000594","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1227725.6,1227725.6,42696,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200331,272424.00
03/10/2019 01:45,2,0.000,ALERT,213.06,299.67,60.012,1552200304,"201051344000469","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1207016.5,1207016.5,10990,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200333,272425.00
03/10/2019 01:45,2,0.000,ALERT,212.38,297.87,59.985,1552200304,"201051344000585","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1227098.3,1227098.3,18916,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552200335,272426.00
03/10/2019 01:45,2,0.000,ALERT,213.51,299.37,59.996,1552200304,"201051344000853","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1230047.3,1230047.3,10586,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552200337,272427.00
03/10/2019 01:45,2,0.000,ALERT,212.61,298.17,59.990,1552200304,"201051344001145","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1229766.1,1229766.1,18834,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200339,272428.00
03/10/2019 01:45,2,0.000,ALERT,212.38,297.87,60.001,1552200304,"201051344000438","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1222513.1,1222513.1,18879,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552200340,272429.00
03/10/2019 01:45,2,0.000,ALERT,211.93,297.87,60.001,1552200304,"201051344001135","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1209642.9,1209642.9,18833,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200342,272430.00
03/10/2019 01:45,2,0.000,ALERT,212.83,299.67,59.996,1552200304,"201051344000983","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1228235.7,1228235.7,10592,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200344,272431.00
03/10/2019 01:45,2,0.000,ALERT,212.16,297.26,60.001,1552200304,"201051344001203","174011545737251",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,1217367.4,1217367.4,18876,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200346,272432.00
03/10/2019 01:45,2,0.000,ALERT,212.16,298.17,59.996,1552200304,"201051344001230","174011545737251",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,1214312.4,1214312.4,18687,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200348,272433.00
03/10/2019 01:45,2,0.000,ALERT,211.93,297.57,59.990,1552200304,"201051344000646","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1207500.4,1207500.4,18850,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200349,272434.00
03/10/2019 01:45,2,0.000,ALERT,213.06,298.77,59.996,1552200304,"201051344000867","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1205940.6,1205940.6,42767,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552200351,272435.00
03/10/2019 01:45,2,0.000,ALERT,213.51,299.37,59.996,1552200304,"201051344000633","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1204471.8,1204471.8,42821,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200353,272436.00
03/10/2019 01:45,2,0.000,ALERT,211.70,297.87,59.990,1552200304,"201051344000955","174011545737251",0.00,-1.00,0,295.76,299.07,0.0,0.0,0.000,1226933.4,1226933.4,18874,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200355,272437.00
03/10/2019 01:45,2,0.000,ALERT,213.06,298.77,59.996,1552200304,"201051344000648","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1218112.2,1218112.2,42325,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200357,272438.00
03/10/2019 01:45,2,0.000,ALERT,213.51,299.67,59.990,1552200304,"201051344000645","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1223147.7,1223147.7,42288,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552200358,272439.00
03/10/2019 01:45,2,0.000,ALERT,212.83,299.97,59.996,1552200304,"201051344000569","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1238638.9,1238638.9,10512,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552200360,272440.00
03/10/2019 01:45,2,0.000,ALERT,213.29,299.07,60.001,1552200304,"179051228000119","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,26687.9,26687.9,10585,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552200362,272441.00
03/10/2019 03:00,2,0.000,ALERT,212.83,299.67,59.985,1552201204,"201051344000579","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1238358.8,1238358.8,10961,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201206,272442.00
03/10/2019 03:00,2,0.000,ALERT,212.16,296.96,60.001,1552201204,"201051344001025","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1221231.7,1221231.7,18881,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201208,272443.00
03/10/2019 03:00,2,0.000,ALERT,212.16,297.57,59.985,1552201204,"201051344001093","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1205091.2,1205091.2,18896,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201210,272444.00
03/10/2019 03:00,2,0.000,ALERT,212.61,299.07,60.043,1552201204,"201051344000458","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1222094.3,1222094.3,10702,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201212,272445.00
03/10/2019 03:00,2,0.000,ALERT,212.16,297.87,60.001,1552201204,"201051344000890","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1219656.7,1219656.7,18832,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201213,272446.00
03/10/2019 03:00,2,0.000,ALERT,212.61,298.77,59.980,1552201204,"201051344000988","174011545737251",0.00,-0.50,0,295.16,300.87,0.0,0.0,0.000,948357.5,948357.5,11068,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552201215,272447.00
03/10/2019 03:00,2,0.000,ALERT,212.61,298.47,60.006,1552201204,"201051344000582","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1199216.2,1199216.2,18805,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201217,272448.00
03/10/2019 03:00,2,0.000,ALERT,212.61,299.67,59.996,1552201204,"201051344000868","174011545737251",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,1207429.4,1207429.4,42746,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201219,272449.00
03/10/2019 03:00,2,0.000,ALERT,213.29,299.67,59.996,1552201204,"201051344000576","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1225736.1,1225736.1,14782,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201221,272450.00
03/10/2019 03:00,2,0.000,ALERT,212.83,299.07,60.001,1552201204,"201051344001158","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1202667.2,1202667.2,11006,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201222,272451.00
03/10/2019 03:00,2,0.000,ALERT,212.38,296.96,60.001,1552201204,"201051344000917","174011545737251",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,1216931.3,1216931.3,18676,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201224,272452.00
03/10/2019 03:00,2,0.000,ALERT,212.61,296.96,60.017,1552201204,"201051344000417","174011545737251",0.00,-1.00,0,295.46,298.77,0.0,0.0,0.000,983382.4,983382.4,18914,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552201226,272453.00
03/10/2019 03:00,2,0.000,ALERT,212.61,297.57,60.006,1552201204,"201051344000685","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1221554.1,1221554.1,18886,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552201228,272454.00
03/10/2019 03:00,2,0.000,ALERT,212.16,296.66,59.959,1552201204,"201051344000651","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1214267.6,1214267.6,18871,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552201230,272455.00
03/10/2019 03:00,2,0.000,ALERT,212.38,299.67,60.006,1552201204,"201051344000594","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1227725.6,1227725.6,42698,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201232,272456.00
03/10/2019 03:00,2,0.000,ALERT,212.83,299.07,60.012,1552201204,"201051344000469","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1207016.5,1207016.5,10992,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201233,272457.00
03/10/2019 03:00,2,0.000,ALERT,212.38,297.87,60.022,1552201204,"201051344000585","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1227098.3,1227098.3,18918,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201235,272458.00
03/10/2019 03:00,2,0.000,ALERT,213.29,299.07,59.980,1552201204,"201051344000853","174011545737251",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,1230047.3,1230047.3,10588,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201237,272459.00
03/10/2019 03:00,2,0.000,ALERT,212.61,297.87,59.969,1552201204,"201051344001145","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1229766.1,1229766.1,18836,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201239,272460.00
03/10/2019 03:00,2,0.000,ALERT,212.38,297.87,60.022,1552201204,"201051344000438","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1222513.1,1222513.1,18881,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201241,272461.00
03/10/2019 03:00,2,0.000,ALERT,211.93,297.57,60.012,1552201204,"201051344001135","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1209642.9,1209642.9,18835,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201243,272462.00
03/10/2019 03:00,2,0.000,ALERT,212.83,299.67,60.017,1552201204,"201051344000983","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1228235.7,1228235.7,10594,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201245,272463.00
03/10/2019 03:00,2,0.000,ALERT,212.38,297.26,60.070,1552201204,"201051344001203","174011545737251",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,1217367.4,1217367.4,18878,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201246,272464.00
03/10/2019 03:00,2,0.000,ALERT,212.16,297.87,59.969,1552201204,"201051344001230","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1214312.4,1214312.4,18689,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201248,272465.00
03/10/2019 03:00,2,0.000,ALERT,211.93,297.57,60.059,1552201204,"201051344000646","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1207500.4,1207500.4,18852,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201250,272466.00
03/10/2019 03:00,2,0.000,ALERT,213.06,298.77,60.006,1552201204,"201051344000867","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1205940.6,1205940.6,42769,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552201252,272467.00
03/10/2019 03:00,2,0.000,ALERT,213.29,299.07,60.012,1552201204,"201051344000633","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1204471.8,1204471.8,42823,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552201254,272468.00
03/10/2019 03:00,2,0.000,ALERT,211.93,297.87,60.054,1552201204,"201051344000955","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1226933.4,1226933.4,18876,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201256,272469.00
03/10/2019 03:00,2,0.000,ALERT,212.83,298.77,59.990,1552201204,"201051344000648","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1218112.2,1218112.2,42327,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552201257,272470.00
03/10/2019 03:00,2,0.000,ALERT,213.06,299.37,60.006,1552201204,"201051344000645","174011545737251",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,1223147.7,1223147.7,42290,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552201259,272471.00
03/10/2019 03:00,2,0.000,ALERT,212.83,299.97,60.054,1552201204,"201051344000569","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1238638.9,1238638.9,10514,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552201261,272472.00
03/10/2019 03:00,2,0.000,ALERT,213.06,298.77,60.012,1552201204,"179051228000119","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,26687.9,26687.9,10587,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552201263,272473.00
