ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 03:15,2,0.000,ALERT,213.06,300.57,60.033,1552202104,"201051344000579","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1238358.8,1238358.8,10963,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202106,272474.00
03/10/2019 03:15,2,0.000,ALERT,212.16,297.57,60.033,1552202104,"201051344001025","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1221231.7,1221231.7,18883,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552202108,272475.00
03/10/2019 03:15,2,0.000,ALERT,212.38,298.17,60.028,1552202104,"201051344001093","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1205091.2,1205091.2,18898,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202110,272476.00
03/10/2019 03:15,2,0.000,ALERT,213.06,299.97,60.038,1552202104,"201051344000458","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1222094.3,1222094.3,10704,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202111,272477.00
03/10/2019 03:15,2,0.000,ALERT,212.16,298.47,60.033,1552202104,"201051344000890","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1219656.7,1219656.7,18834,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552202113,272478.00
03/10/2019 03:15,2,0.000,ALERT,212.83,299.67,60.028,1552202104,"201051344000988","174011545737251",0.00,-0.50,0,294.56,301.17,0.0,0.0,0.000,948357.5,948357.5,11070,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202115,272479.00
03/10/2019 03:15,2,0.000,ALERT,212.61,299.07,60.028,1552202104,"201051344000582","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1199216.2,1199216.2,18807,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552202117,272480.00
03/10/2019 03:15,2,0.000,ALERT,213.06,300.57,60.033,1552202104,"201051344000868","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1207429.4,1207429.4,42748,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202119,272481.00
03/10/2019 03:15,2,0.000,ALERT,213.51,300.57,60.022,1552202104,"201051344000576","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1225736.1,1225736.1,14784,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552202120,272482.00
03/10/2019 03:15,2,0.000,ALERT,213.06,299.97,60.033,1552202104,"201051344001158","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1202667.2,1202667.2,11008,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202122,272483.00
03/10/2019 03:15,2,0.000,ALERT,212.38,297.57,60.006,1552202104,"201051344000917","174011545737251",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,1216931.3,1216931.3,18678,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552202124,272484.00
03/10/2019 03:15,2,0.000,ALERT,212.38,297.26,60.033,1552202104,"201051344000417","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,983382.4,983382.4,18916,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202126,272485.00
03/10/2019 03:15,2,0.000,ALERT,212.61,298.17,60.033,1552202104,"201051344000685","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1221554.1,1221554.1,18888,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552202128,272486.00
03/10/2019 03:15,2,0.000,ALERT,212.38,297.26,60.075,1552202104,"201051344000651","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1214267.6,1214267.6,18873,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202129,272487.00
03/10/2019 03:15,2,0.000,ALERT,212.61,300.57,60.022,1552202104,"201051344000594","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1227725.6,1227725.6,42700,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552202131,272488.00
03/10/2019 03:15,2,0.000,ALERT,213.29,299.97,60.028,1552202104,"201051344000469","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1207016.5,1207016.5,10994,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202133,272489.00
03/10/2019 03:15,2,0.000,ALERT,212.38,298.47,60.038,1552202104,"201051344000585","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1227098.3,1227098.3,18920,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202135,272490.00
03/10/2019 03:15,2,0.000,ALERT,213.51,299.97,60.028,1552202104,"201051344000853","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1230047.3,1230047.3,10590,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202137,272491.00
03/10/2019 03:15,2,0.000,ALERT,212.38,298.17,60.028,1552202104,"201051344001145","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1229766.1,1229766.1,18838,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202139,272492.00
03/10/2019 03:15,2,0.000,ALERT,212.38,298.17,60.038,1552202104,"201051344000438","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1222513.1,1222513.1,18883,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202141,272493.00
03/10/2019 03:15,2,0.000,ALERT,211.93,298.17,60.028,1552202104,"201051344001135","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1209642.9,1209642.9,18837,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202143,272494.00
03/10/2019 03:15,2,0.000,ALERT,213.06,300.27,60.033,1552202104,"201051344000983","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1228235.7,1228235.7,10596,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202144,272495.00
03/10/2019 03:15,2,0.000,ALERT,212.38,297.57,60.033,1552202104,"201051344001203","174011545737251",0.00,-1.50,0,295.16,300.87,0.0,0.0,0.000,1217367.4,1217367.4,18880,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202146,272496.00
03/10/2019 03:15,2,0.000,ALERT,212.16,298.17,60.033,1552202104,"201051344001230","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1214312.4,1214312.4,18691,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552202148,272497.00
03/10/2019 03:15,2,0.000,ALERT,211.93,297.87,60.028,1552202104,"201051344000646","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1207500.4,1207500.4,18854,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202150,272498.00
03/10/2019 03:15,2,0.000,ALERT,213.29,299.67,60.033,1552202104,"201051344000867","174011545737251",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,1205940.6,1205940.6,42771,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202152,272499.00
03/10/2019 03:15,2,0.000,ALERT,213.74,299.97,60.033,1552202104,"201051344000633","174011545737251",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,1204471.8,1204471.8,42825,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552202154,272500.00
03/10/2019 03:15,2,0.000,ALERT,211.93,298.17,60.049,1552202104,"201051344000955","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1226933.4,1226933.4,18878,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552202155,272501.00
03/10/2019 03:15,2,0.000,ALERT,213.06,299.37,60.049,1552202104,"201051344000648","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1218112.2,1218112.2,42329,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202157,272502.00
03/10/2019 03:15,2,0.000,ALERT,213.29,299.97,60.043,1552202104,"201051344000645","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1223147.7,1223147.7,42292,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552202159,272503.00
03/10/2019 03:15,2,0.000,ALERT,213.06,300.57,60.049,1552202104,"201051344000569","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1238638.9,1238638.9,10516,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552202161,272504.00
03/10/2019 03:15,2,0.000,ALERT,213.51,299.67,60.043,1552202104,"179051228000119","174011545737251",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,26687.9,26687.9,10589,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552202163,272505.00
03/10/2019 03:30,2,0.000,ALERT,213.06,300.57,59.996,1552203004,"201051344000579","174011545737251",0.00,-0.50,0,287.35,302.37,0.0,0.0,0.000,1238358.8,1238358.8,10965,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203006,272506.00
03/10/2019 03:30,2,0.000,ALERT,212.16,296.96,59.969,1552203004,"201051344001025","174011545737251",0.00,-1.50,0,284.04,300.27,0.0,0.0,0.000,1221231.7,1221231.7,18885,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203008,272507.00
03/10/2019 03:30,2,0.000,ALERT,212.16,297.57,60.001,1552203004,"201051344001093","174011545737251",0.00,0.00,0,284.34,299.37,0.0,0.0,0.000,1205091.2,1205091.2,18900,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203010,272508.00
03/10/2019 03:30,2,0.000,ALERT,212.83,299.97,59.980,1552203004,"201051344000458","174011545737251",0.00,1.00,0,286.74,302.68,0.0,0.0,0.000,1222094.3,1222094.3,10706,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203011,272509.00
03/10/2019 03:30,2,0.000,ALERT,211.93,297.87,59.996,1552203004,"201051344000890","174011545737251",0.00,-0.50,0,284.94,300.87,0.0,0.0,0.000,1219656.7,1219656.7,18836,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203013,272510.00
03/10/2019 03:30,2,0.000,ALERT,212.83,299.67,60.006,1552203004,"201051344000988","174011545737251",0.00,-0.50,0,284.34,301.17,0.0,0.0,0.000,948357.5,948357.5,11072,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203015,272511.00
03/10/2019 03:30,2,0.000,ALERT,212.61,298.47,60.001,1552203004,"201051344000582","174011545737251",0.00,-1.50,0,285.54,300.27,0.0,0.0,0.000,1199216.2,1199216.2,18809,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203017,272512.00
03/10/2019 03:30,2,0.000,ALERT,212.83,300.27,59.990,1552203004,"201051344000868","174011545737251",0.00,-0.50,0,287.35,302.37,0.0,0.0,0.000,1207429.4,1207429.4,42750,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203019,272513.00
03/10/2019 03:30,2,0.000,ALERT,213.51,300.57,60.001,1552203004,"201051344000576","174011545737251",0.00,-1.00,0,287.05,301.77,0.0,0.0,0.000,1225736.1,1225736.1,14786,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203021,272514.00
03/10/2019 03:30,2,0.000,ALERT,213.06,299.67,60.006,1552203004,"201051344001158","174011545737251",0.00,-1.50,0,286.14,301.17,0.0,0.0,0.000,1202667.2,1202667.2,11010,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203022,272515.00
03/10/2019 03:30,2,0.000,ALERT,212.38,296.96,60.001,1552203004,"201051344000917","174011545737251",0.00,0.50,0,283.14,299.07,0.0,0.0,0.000,1216931.3,1216931.3,18680,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203024,272516.00
03/10/2019 03:30,2,0.000,ALERT,212.38,296.96,60.028,1552203004,"201051344000417","174011545737251",0.00,-0.50,0,284.04,299.07,0.0,0.0,0.000,983382.4,983382.4,18918,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203026,272517.00
03/10/2019 03:30,2,0.000,ALERT,212.38,297.57,59.996,1552203004,"201051344000685","174011545737251",0.00,-0.50,0,284.34,299.67,0.0,0.0,0.000,1221554.1,1221554.1,18890,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203028,272518.00
03/10/2019 03:30,2,0.000,ALERT,212.16,296.66,59.980,1552203004,"201051344000651","174011545737251",0.00,-2.00,0,283.74,299.07,0.0,0.0,0.000,1214267.6,1214267.6,18875,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203030,272519.00
03/10/2019 03:30,2,0.000,ALERT,212.61,300.27,59.996,1552203004,"201051344000594","174011545737251",0.00,-1.00,0,286.44,302.07,0.0,0.0,0.000,1227725.6,1227725.6,42702,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203031,272520.00
03/10/2019 03:30,2,0.000,ALERT,213.06,299.67,60.038,1552203004,"201051344000469","174011545737251",0.00,-1.50,0,285.84,301.47,0.0,0.0,0.000,1207016.5,1207016.5,10996,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203033,272521.00
03/10/2019 03:30,2,0.000,ALERT,212.16,297.57,60.033,1552203004,"201051344000585","174011545737251",0.00,0.00,0,284.04,299.67,0.0,0.0,0.000,1227098.3,1227098.3,18922,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203035,272522.00
03/10/2019 03:30,2,0.000,ALERT,213.51,299.67,60.001,1552203004,"201051344000853","174011545737251",0.00,-1.00,0,286.44,301.77,0.0,0.0,0.000,1230047.3,1230047.3,10592,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203037,272523.00
03/10/2019 03:30,2,0.000,ALERT,212.38,297.87,59.996,1552203004,"201051344001145","174011545737251",0.00,-1.00,0,284.94,300.27,0.0,0.0,0.000,1229766.1,1229766.1,18840,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203039,272524.00
03/10/2019 03:30,2,0.000,ALERT,212.16,297.57,59.990,1552203004,"201051344000438","174011545737251",0.00,-1.00,0,284.64,300.27,0.0,0.0,0.000,1222513.1,1222513.1,18885,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203041,272525.00
03/10/2019 03:30,2,0.000,ALERT,211.70,297.57,59.996,1552203004,"201051344001135","174011545737251",0.00,-1.00,0,284.64,300.27,0.0,0.0,0.000,1209642.9,1209642.9,18839,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203042,272526.00
03/10/2019 03:30,2,0.000,ALERT,212.83,299.97,60.001,1552203004,"201051344000983","174011545737251",0.00,0.00,0,286.74,302.07,0.0,0.0,0.000,1228235.7,1228235.7,10598,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203044,272527.00
03/10/2019 03:30,2,0.000,ALERT,212.16,296.96,60.006,1552203004,"201051344001203","174011545737251",0.00,-1.00,0,284.34,301.17,0.0,0.0,0.000,1217367.4,1217367.4,18882,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203046,272528.00
03/10/2019 03:30,2,0.000,ALERT,212.16,297.87,59.996,1552203004,"201051344001230","174011545737251",0.00,-0.50,0,284.64,299.67,0.0,0.0,0.000,1214312.4,1214312.4,18693,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203048,272529.00
03/10/2019 03:30,2,0.000,ALERT,211.93,297.26,59.953,1552203004,"201051344000646","174011545737251",0.00,-1.00,0,284.04,299.37,0.0,0.0,0.000,1207500.4,1207500.4,18856,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203050,272530.00
03/10/2019 03:30,2,0.000,ALERT,213.29,299.37,60.006,1552203004,"201051344000867","174011545737251",0.00,0.00,0,285.84,301.77,0.0,0.0,0.000,1205940.6,1205940.6,42773,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203052,272531.00
03/10/2019 03:30,2,0.000,ALERT,213.74,299.37,59.969,1552203004,"201051344000633","174011545737251",0.00,-1.00,0,285.24,301.17,0.0,0.0,0.000,1204471.8,1204471.8,42827,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203053,272532.00
03/10/2019 03:30,2,0.000,ALERT,211.70,297.57,60.001,1552203004,"201051344000955","174011545737251",0.00,-1.00,0,284.64,299.67,0.0,0.0,0.000,1226933.4,1226933.4,18880,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203055,272533.00
03/10/2019 03:30,2,0.000,ALERT,213.06,298.77,59.996,1552203004,"201051344000648","174011545737251",0.00,-1.50,0,285.84,301.47,0.0,0.0,0.000,1218112.2,1218112.2,42331,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203057,272534.00
03/10/2019 03:30,2,0.000,ALERT,213.29,299.37,59.996,1552203004,"201051344000645","174011545737251",0.00,0.00,0,286.44,301.47,0.0,0.0,0.000,1223147.7,1223147.7,42294,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203059,272535.00
03/10/2019 03:30,2,0.000,ALERT,213.06,300.27,60.001,1552203004,"201051344000569","174011545737251",0.00,-0.50,0,287.05,302.37,0.0,0.0,0.000,1238638.9,1238638.9,10518,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203061,272536.00
03/10/2019 03:30,2,0.000,ALERT,213.29,299.37,59.990,1552203004,"179051228000119","174011545737251",0.00,1.00,0,285.54,301.17,0.0,0.0,0.000,26687.9,26687.9,10591,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552203062,272537.00
03/10/2019 03:45,2,0.000,ALERT,212.83,300.27,60.059,1552203905,"201051344000579","174011545737251",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,1238358.8,1238358.8,10967,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203907,272538.00
03/10/2019 03:45,2,0.000,ALERT,212.16,297.57,60.033,1552203905,"201051344001025","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1221231.7,1221231.7,18887,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203908,272539.00
03/10/2019 03:45,2,0.000,ALERT,212.38,298.17,60.049,1552203905,"201051344001093","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,1205091.2,1205091.2,18902,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203910,272540.00
03/10/2019 03:45,2,0.000,ALERT,212.61,299.37,60.038,1552203905,"201051344000458","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1222094.3,1222094.3,10708,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203912,272541.00
03/10/2019 03:45,2,0.000,ALERT,212.16,298.77,60.043,1552203905,"201051344000890","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1219656.7,1219656.7,18838,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203914,272542.00
03/10/2019 03:45,2,0.000,ALERT,212.61,299.67,60.049,1552203905,"201051344000988","174011545737251",0.00,-0.50,0,295.16,300.87,0.0,0.0,0.000,948357.5,948357.5,11074,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203916,272543.00
03/10/2019 03:45,2,0.000,ALERT,212.61,299.07,60.022,1552203905,"201051344000582","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1199216.2,1199216.2,18811,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203918,272544.00
03/10/2019 03:45,2,0.000,ALERT,212.83,300.27,60.006,1552203905,"201051344000868","174011545737251",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,1207429.4,1207429.4,42752,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203920,272545.00
03/10/2019 03:45,2,0.000,ALERT,213.29,299.97,60.070,1552203905,"201051344000576","174011545737251",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,1225736.1,1225736.1,14788,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203921,272546.00
03/10/2019 03:45,2,0.000,ALERT,212.83,299.37,60.054,1552203905,"201051344001158","174011545737251",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,1202667.2,1202667.2,11012,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203923,272547.00
03/10/2019 03:45,2,0.000,ALERT,212.38,297.87,60.028,1552203905,"201051344000917","174011545737251",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,1216931.3,1216931.3,18682,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203925,272548.00
03/10/2019 03:45,2,0.000,ALERT,212.38,297.57,60.001,1552203905,"201051344000417","174011545737251",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,983382.4,983382.4,18920,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203927,272549.00
03/10/2019 03:45,2,0.000,ALERT,212.61,298.17,60.054,1552203905,"201051344000685","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1221554.1,1221554.1,18892,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203929,272550.00
03/10/2019 03:45,2,0.000,ALERT,212.38,297.57,60.043,1552203905,"201051344000651","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1214267.6,1214267.6,18877,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203930,272551.00
03/10/2019 03:45,2,0.000,ALERT,212.38,300.27,60.006,1552203905,"201051344000594","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1227725.6,1227725.6,42704,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203932,272552.00
03/10/2019 03:45,2,0.000,ALERT,213.06,299.67,60.049,1552203905,"201051344000469","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1207016.5,1207016.5,10998,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203934,272553.00
03/10/2019 03:45,2,0.000,ALERT,212.38,298.47,60.054,1552203905,"201051344000585","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1227098.3,1227098.3,18924,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203936,272554.00
03/10/2019 03:45,2,0.000,ALERT,213.29,299.67,60.049,1552203905,"201051344000853","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1230047.3,1230047.3,10594,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203938,272555.00
03/10/2019 03:45,2,0.000,ALERT,212.61,298.47,60.017,1552203905,"201051344001145","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1229766.1,1229766.1,18842,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203939,272556.00
03/10/2019 03:45,2,0.000,ALERT,212.38,298.17,60.043,1552203905,"201051344000438","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1222513.1,1222513.1,18887,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203941,272557.00
03/10/2019 03:45,2,0.000,ALERT,211.93,298.17,60.049,1552203905,"201051344001135","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1209642.9,1209642.9,18841,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203943,272558.00
03/10/2019 03:45,2,0.000,ALERT,212.83,299.67,60.043,1552203905,"201051344000983","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1228235.7,1228235.7,10600,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203945,272559.00
03/10/2019 03:45,2,0.000,ALERT,212.38,297.87,60.038,1552203905,"201051344001203","174011545737251",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,1217367.4,1217367.4,18884,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203947,272560.00
03/10/2019 03:45,2,0.000,ALERT,212.16,298.47,60.043,1552203905,"201051344001230","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1214312.4,1214312.4,18695,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203949,272561.00
03/10/2019 03:45,2,0.000,ALERT,211.93,297.87,60.043,1552203905,"201051344000646","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1207500.4,1207500.4,18858,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203950,272562.00
03/10/2019 03:45,2,0.000,ALERT,213.06,299.07,60.038,1552203905,"201051344000867","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1205940.6,1205940.6,42775,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203952,272563.00
03/10/2019 03:45,2,0.000,ALERT,213.51,299.37,60.043,1552203905,"201051344000633","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1204471.8,1204471.8,42829,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203954,272564.00
03/10/2019 03:45,2,0.000,ALERT,211.93,298.17,59.996,1552203905,"201051344000955","174011545737251",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,1226933.4,1226933.4,18882,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203956,272565.00
03/10/2019 03:45,2,0.000,ALERT,212.83,298.77,60.006,1552203905,"201051344000648","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1218112.2,1218112.2,42333,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203958,272566.00
03/10/2019 03:45,2,0.000,ALERT,213.29,299.67,60.038,1552203905,"201051344000645","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1223147.7,1223147.7,42296,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552203959,272567.00
03/10/2019 03:45,2,0.000,ALERT,212.83,299.97,60.070,1552203905,"201051344000569","174011545737251",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,1238638.9,1238638.9,10520,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552203961,272568.00
03/10/2019 03:45,2,0.000,ALERT,213.06,299.07,60.038,1552203905,"179051228000119","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,26687.9,26687.9,10593,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552203963,272569.00
03/10/2019 04:00,2,0.000,ALERT,212.83,299.97,60.033,1552204804,"201051344000579","174011545737251",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,1238358.8,1238358.8,10969,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204806,272570.00
03/10/2019 04:00,2,0.000,ALERT,211.93,297.26,60.028,1552204804,"201051344001025","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1221231.7,1221231.7,18889,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204808,272571.00
03/10/2019 04:00,2,0.000,ALERT,211.93,297.87,60.043,1552204804,"201051344001093","174011545737251",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,1205091.2,1205091.2,18904,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204810,272572.00
03/10/2019 04:00,2,0.000,ALERT,212.61,299.07,60.038,1552204804,"201051344000458","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1222094.3,1222094.3,10710,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204811,272573.00
03/10/2019 04:00,2,0.000,ALERT,211.93,297.87,60.049,1552204804,"201051344000890","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1219656.7,1219656.7,18840,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204813,272574.00
03/10/2019 04:00,2,0.000,ALERT,212.61,299.07,60.043,1552204804,"201051344000988","174011545737251",0.00,0.00,0,295.16,300.87,0.0,0.0,0.000,948357.5,948357.5,11076,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552204815,272575.00
03/10/2019 04:00,2,0.000,ALERT,212.61,298.77,60.028,1552204804,"201051344000582","174011545737251",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,1199216.2,1199216.2,18813,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552204817,272576.00
03/10/2019 04:00,2,0.000,ALERT,212.61,299.67,60.028,1552204804,"201051344000868","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1207429.4,1207429.4,42754,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552204819,272577.00
03/10/2019 04:00,2,0.000,ALERT,213.29,299.97,60.001,1552204804,"201051344000576","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1225736.1,1225736.1,14790,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204821,272578.00
03/10/2019 04:00,2,0.000,ALERT,212.83,299.37,60.033,1552204804,"201051344001158","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1202667.2,1202667.2,11014,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204822,272579.00
03/10/2019 04:00,2,0.000,ALERT,212.16,297.26,60.028,1552204804,"201051344000917","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1216931.3,1216931.3,18684,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552204824,272580.00
03/10/2019 04:00,2,0.000,ALERT,212.38,297.26,60.043,1552204804,"201051344000417","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,983382.4,983382.4,18922,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204826,272581.00
03/10/2019 04:00,2,0.000,ALERT,212.38,297.57,60.028,1552204804,"201051344000685","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1221554.1,1221554.1,18894,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204828,272582.00
03/10/2019 04:00,2,0.000,ALERT,212.16,297.26,60.033,1552204804,"201051344000651","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1214267.6,1214267.6,18879,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204830,272583.00
03/10/2019 04:00,2,0.000,ALERT,212.38,299.67,60.070,1552204804,"201051344000594","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1227725.6,1227725.6,42706,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204832,272584.00
03/10/2019 04:00,2,0.000,ALERT,212.83,299.07,60.022,1552204804,"201051344000469","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1207016.5,1207016.5,11000,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552204833,272585.00
03/10/2019 04:00,2,0.000,ALERT,212.16,298.17,60.038,1552204804,"201051344000585","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1227098.3,1227098.3,18926,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552204835,272586.00
03/10/2019 04:00,2,0.000,ALERT,213.29,299.07,60.075,1552204804,"201051344000853","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1230047.3,1230047.3,10596,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552204837,272587.00
03/10/2019 04:00,2,0.000,ALERT,212.38,298.17,60.043,1552204804,"201051344001145","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1229766.1,1229766.1,18844,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204839,272588.00
03/10/2019 04:00,2,0.000,ALERT,212.16,297.87,60.065,1552204804,"201051344000438","174011545737251",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,1222513.1,1222513.1,18889,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204841,272589.00
03/10/2019 04:00,2,0.000,ALERT,211.70,297.87,60.038,1552204804,"201051344001135","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1209642.9,1209642.9,18843,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204843,272590.00
03/10/2019 04:00,2,0.000,ALERT,212.61,299.37,60.049,1552204804,"201051344000983","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1228235.7,1228235.7,10602,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552204844,272591.00
03/10/2019 04:00,2,0.000,ALERT,212.16,297.57,60.049,1552204804,"201051344001203","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1217367.4,1217367.4,18886,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204846,272592.00
03/10/2019 04:00,2,0.000,ALERT,211.93,298.17,60.022,1552204804,"201051344001230","174011545737251",0.00,-0.50,0,296.66,299.97,0.0,0.0,0.000,1214312.4,1214312.4,18697,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204848,272593.00
03/10/2019 04:00,2,0.000,ALERT,211.70,297.57,60.049,1552204804,"201051344000646","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1207500.4,1207500.4,18860,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552204850,272594.00
03/10/2019 04:00,2,0.000,ALERT,213.06,298.47,60.075,1552204804,"201051344000867","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1205940.6,1205940.6,42777,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552204852,272595.00
03/10/2019 04:00,2,0.000,ALERT,213.29,298.77,60.043,1552204804,"201051344000633","174011545737251",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,1204471.8,1204471.8,42831,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204853,272596.00
03/10/2019 04:00,2,0.000,ALERT,211.70,297.87,60.049,1552204804,"201051344000955","174011545737251",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,1226933.4,1226933.4,18884,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204855,272597.00
03/10/2019 04:00,2,0.000,ALERT,212.83,298.47,60.038,1552204804,"201051344000648","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1218112.2,1218112.2,42335,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204857,272598.00
03/10/2019 04:00,2,0.000,ALERT,213.06,299.07,60.049,1552204804,"201051344000645","174011545737251",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,1223147.7,1223147.7,42298,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552204859,272599.00
03/10/2019 04:00,2,0.000,ALERT,212.61,299.67,60.070,1552204804,"201051344000569","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1238638.9,1238638.9,10522,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552204861,272600.00
03/10/2019 04:00,2,0.000,ALERT,213.06,298.77,60.043,1552204804,"179051228000119","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,26687.9,26687.9,10595,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552204863,272601.00
03/10/2019 04:15,2,0.000,ALERT,213.06,300.27,59.985,1552205704,"201051344000579","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1238358.8,1238358.8,10971,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205706,272602.00
03/10/2019 04:15,2,0.000,ALERT,212.38,297.57,60.001,1552205704,"201051344001025","174011545737251",0.00,-1.00,0,295.46,301.77,0.0,0.0,0.000,1221231.7,1221231.7,18891,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205708,272603.00
03/10/2019 04:15,2,0.000,ALERT,212.38,298.17,59.990,1552205704,"201051344001093","174011545737251",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,1205091.2,1205091.2,18906,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552205710,272604.00
03/10/2019 04:15,2,0.000,ALERT,212.83,299.67,59.996,1552205704,"201051344000458","174011545737251",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,1222094.3,1222094.3,10712,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552205712,272605.00
03/10/2019 04:15,2,0.000,ALERT,212.38,298.47,59.964,1552205704,"201051344000890","174011545737251",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,1219656.7,1219656.7,18842,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205714,272606.00
03/10/2019 04:15,2,0.000,ALERT,212.83,299.67,59.990,1552205704,"201051344000988","174011545737251",0.00,0.00,0,294.56,301.17,0.0,0.0,0.000,948357.5,948357.5,11078,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552205716,272607.00
03/10/2019 04:15,2,0.000,ALERT,212.83,299.07,60.001,1552205704,"201051344000582","174011545737251",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,1199216.2,1199216.2,18815,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552205718,272608.00
03/10/2019 04:15,2,0.000,ALERT,213.06,300.57,60.006,1552205704,"201051344000868","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1207429.4,1207429.4,42756,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205719,272609.00
03/10/2019 04:15,2,0.000,ALERT,213.51,300.27,60.001,1552205704,"201051344000576","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1225736.1,1225736.1,14792,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205721,272610.00
03/10/2019 04:15,2,0.000,ALERT,213.06,299.67,59.985,1552205704,"201051344001158","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1202667.2,1202667.2,11016,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205723,272611.00
03/10/2019 04:15,2,0.000,ALERT,212.61,297.87,59.975,1552205704,"201051344000917","174011545737251",0.00,1.00,0,294.56,300.27,0.0,0.0,0.000,1216931.3,1216931.3,18686,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205725,272612.00
03/10/2019 04:15,2,0.000,ALERT,212.83,297.87,59.990,1552205704,"201051344000417","174011545737251",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,983382.4,983382.4,18924,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205727,272613.00
03/10/2019 04:15,2,0.000,ALERT,212.83,298.17,59.990,1552205704,"201051344000685","174011545737251",0.00,-0.50,0,295.46,301.47,0.0,0.0,0.000,1221554.1,1221554.1,18896,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205728,272614.00
03/10/2019 04:15,2,0.000,ALERT,212.61,297.57,60.001,1552205704,"201051344000651","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1214267.6,1214267.6,18881,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552205730,272615.00
03/10/2019 04:15,2,0.000,ALERT,212.61,300.27,60.001,1552205704,"201051344000594","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,1227725.6,1227725.6,42708,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552205732,272616.00
03/10/2019 04:15,2,0.000,ALERT,213.06,299.67,59.996,1552205704,"201051344000469","174011545737251",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,1207016.5,1207016.5,11002,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205734,272617.00
