ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 04:15,2,0.000,ALERT,212.61,298.47,60.001,1552205704,"201051344000585","174011545737251",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,1227098.3,1227098.3,18928,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205736,272618.00
03/10/2019 04:15,2,0.000,ALERT,213.51,299.67,59.996,1552205704,"201051344000853","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1230047.3,1230047.3,10598,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205738,272619.00
03/10/2019 04:15,2,0.000,ALERT,212.83,298.77,60.006,1552205704,"201051344001145","174011545737251",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,1229766.1,1229766.1,18846,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205739,272620.00
03/10/2019 04:15,2,0.000,ALERT,212.61,298.17,60.001,1552205704,"201051344000438","174011545737251",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,1222513.1,1222513.1,18891,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552205741,272621.00
03/10/2019 04:15,2,0.000,ALERT,212.16,298.17,59.996,1552205704,"201051344001135","174011545737251",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,1209642.9,1209642.9,18845,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205743,272622.00
03/10/2019 04:15,2,0.000,ALERT,213.06,299.97,60.006,1552205704,"201051344000983","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1228235.7,1228235.7,10604,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205745,272623.00
03/10/2019 04:15,2,0.000,ALERT,212.61,297.87,60.001,1552205704,"201051344001203","174011545737251",0.00,-1.00,0,295.76,302.68,0.0,0.0,0.000,1217367.4,1217367.4,18888,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552205747,272624.00
03/10/2019 04:15,2,0.000,ALERT,212.38,298.47,59.985,1552205704,"201051344001230","174011545737251",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,1214312.4,1214312.4,18699,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552205749,272625.00
03/10/2019 04:15,2,0.000,ALERT,212.16,298.17,59.996,1552205704,"201051344000646","174011545737251",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,1207500.4,1207500.4,18862,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205750,272626.00
03/10/2019 04:15,2,0.000,ALERT,213.29,299.37,60.001,1552205704,"201051344000867","174011545737251",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,1205940.6,1205940.6,42779,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205752,272627.00
03/10/2019 04:15,2,0.000,ALERT,213.74,299.67,60.033,1552205704,"201051344000633","174011545737251",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,1204471.8,1204471.8,42833,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205754,272628.00
03/10/2019 04:15,2,0.000,ALERT,212.16,298.47,60.001,1552205704,"201051344000955","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1226933.4,1226933.4,18886,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205756,272629.00
03/10/2019 04:15,2,0.000,ALERT,213.06,299.07,60.006,1552205704,"201051344000648","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,1218112.2,1218112.2,42337,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205758,272630.00
03/10/2019 04:15,2,0.000,ALERT,213.51,299.67,60.006,1552205704,"201051344000645","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1223147.7,1223147.7,42300,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552205759,272631.00
03/10/2019 04:15,2,0.000,ALERT,213.06,300.27,60.006,1552205704,"201051344000569","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1238638.9,1238638.9,10524,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552205761,272632.00
03/10/2019 04:15,2,0.000,ALERT,213.51,299.37,60.012,1552205704,"179051228000119","174011545737251",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,26687.9,26687.9,10597,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552205763,272633.00
03/10/2019 04:30,2,0.000,ALERT,213.06,300.27,60.028,1552206604,"201051344000579","174011545737251",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,1238358.8,1238358.8,10973,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206607,272634.00
03/10/2019 04:30,2,0.000,ALERT,212.38,297.87,60.033,1552206604,"201051344001025","174011545737251",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,1221231.7,1221231.7,18893,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552206608,272635.00
03/10/2019 04:30,2,0.000,ALERT,212.61,298.47,60.012,1552206604,"201051344001093","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1205091.2,1205091.2,18908,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206610,272636.00
03/10/2019 04:30,2,0.000,ALERT,212.83,299.67,60.017,1552206604,"201051344000458","174011545737251",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,1222094.3,1222094.3,10714,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206612,272637.00
03/10/2019 04:30,2,0.000,ALERT,212.61,298.77,59.985,1552206604,"201051344000890","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1219656.7,1219656.7,18844,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552206614,272638.00
03/10/2019 04:30,2,0.000,ALERT,212.83,299.67,60.012,1552206604,"201051344000988","174011545737251",0.00,0.00,0,295.16,301.17,0.0,0.0,0.000,948357.5,948357.5,11080,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552206616,272639.00
03/10/2019 04:30,2,0.000,ALERT,213.06,299.07,60.049,1552206604,"201051344000582","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1199216.2,1199216.2,18817,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552206618,272640.00
03/10/2019 04:30,2,0.000,ALERT,212.83,300.57,60.022,1552206604,"201051344000868","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1207429.4,1207429.4,42758,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206619,272641.00
03/10/2019 04:30,2,0.000,ALERT,213.29,300.27,60.001,1552206604,"201051344000576","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1225736.1,1225736.1,14794,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552206621,272642.00
03/10/2019 04:30,2,0.000,ALERT,213.06,299.67,60.028,1552206604,"201051344001158","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1202667.2,1202667.2,11018,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552206623,272643.00
03/10/2019 04:30,2,0.000,ALERT,212.61,297.87,60.017,1552206604,"201051344000917","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1216931.3,1216931.3,18688,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206625,272644.00
03/10/2019 04:30,2,0.000,ALERT,212.83,297.87,60.022,1552206604,"201051344000417","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,983382.4,983382.4,18926,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206627,272645.00
03/10/2019 04:30,2,0.000,ALERT,212.83,298.47,60.017,1552206604,"201051344000685","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1221554.1,1221554.1,18898,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552206629,272646.00
03/10/2019 04:30,2,0.000,ALERT,212.61,297.57,60.017,1552206604,"201051344000651","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1214267.6,1214267.6,18883,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206631,272647.00
03/10/2019 04:30,2,0.000,ALERT,212.61,300.57,60.012,1552206604,"201051344000594","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,1227725.6,1227725.6,42710,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206632,272648.00
03/10/2019 04:30,2,0.000,ALERT,213.06,299.97,60.022,1552206604,"201051344000469","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1207016.5,1207016.5,11004,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206634,272649.00
03/10/2019 04:30,2,0.000,ALERT,212.61,298.77,60.028,1552206604,"201051344000585","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1227098.3,1227098.3,18930,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552206636,272650.00
03/10/2019 04:30,2,0.000,ALERT,213.51,299.97,60.022,1552206604,"201051344000853","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1230047.3,1230047.3,10600,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206638,272651.00
03/10/2019 04:30,2,0.000,ALERT,212.83,298.77,60.028,1552206604,"201051344001145","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1229766.1,1229766.1,18848,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552206640,272652.00
03/10/2019 04:30,2,0.000,ALERT,212.61,298.47,60.022,1552206604,"201051344000438","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1222513.1,1222513.1,18893,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206641,272653.00
03/10/2019 04:30,2,0.000,ALERT,212.16,298.47,59.996,1552206604,"201051344001135","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1209642.9,1209642.9,18847,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206643,272654.00
03/10/2019 04:30,2,0.000,ALERT,212.83,299.97,60.070,1552206604,"201051344000983","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1228235.7,1228235.7,10606,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206645,272655.00
03/10/2019 04:30,2,0.000,ALERT,212.61,298.17,60.070,1552206604,"201051344001203","174011545737251",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,1217367.4,1217367.4,18890,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552206647,272656.00
03/10/2019 04:30,2,0.000,ALERT,212.61,298.77,60.038,1552206604,"201051344001230","174011545737251",0.00,-0.50,0,296.66,299.97,0.0,0.0,0.000,1214312.4,1214312.4,18701,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206649,272657.00
03/10/2019 04:30,2,0.000,ALERT,212.38,298.47,60.049,1552206604,"201051344000646","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1207500.4,1207500.4,18864,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552206651,272658.00
03/10/2019 04:30,2,0.000,ALERT,213.29,299.67,60.022,1552206604,"201051344000867","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1205940.6,1205940.6,42781,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206653,272659.00
03/10/2019 04:30,2,0.000,ALERT,213.51,299.67,60.038,1552206604,"201051344000633","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,1204471.8,1204471.8,42835,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206655,272660.00
03/10/2019 04:30,2,0.000,ALERT,212.16,298.17,60.070,1552206604,"201051344000955","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1226933.4,1226933.4,18888,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206657,272661.00
03/10/2019 04:30,2,0.000,ALERT,213.06,299.37,60.038,1552206604,"201051344000648","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1218112.2,1218112.2,42339,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206658,272662.00
03/10/2019 04:30,2,0.000,ALERT,213.29,300.27,60.043,1552206604,"201051344000645","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1223147.7,1223147.7,42302,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206660,272663.00
03/10/2019 04:30,2,0.000,ALERT,213.06,300.57,60.049,1552206604,"201051344000569","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1238638.9,1238638.9,10526,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552206662,272664.00
03/10/2019 04:30,2,0.000,ALERT,213.29,299.37,60.033,1552206604,"179051228000119","174011545737251",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,26687.9,26687.9,10599,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552206664,272665.00
03/10/2019 04:45,2,0.000,ALERT,213.06,300.57,60.028,1552207503,"201051344000579","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1238358.8,1238358.8,10975,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552207506,272666.00
03/10/2019 04:45,2,0.000,ALERT,212.38,297.57,60.028,1552207503,"201051344001025","174011545737251",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,1221231.7,1221231.7,18895,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552207508,272667.00
03/10/2019 04:45,2,0.000,ALERT,212.61,298.17,60.017,1552207503,"201051344001093","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1205091.2,1205091.2,18910,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207510,272668.00
03/10/2019 04:45,2,0.000,ALERT,212.83,299.67,60.022,1552207503,"201051344000458","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1222094.3,1222094.3,10716,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207511,272669.00
03/10/2019 04:45,2,0.000,ALERT,212.38,298.47,60.017,1552207503,"201051344000890","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1219656.7,1219656.7,18846,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207513,272670.00
03/10/2019 04:45,2,0.000,ALERT,212.83,299.67,60.022,1552207503,"201051344000988","174011545737251",0.00,-0.50,0,294.86,301.17,0.0,0.0,0.000,948357.5,948357.5,11082,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552207515,272671.00
03/10/2019 04:45,2,0.000,ALERT,213.06,299.37,60.012,1552207503,"201051344000582","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1199216.2,1199216.2,18819,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207517,272672.00
03/10/2019 04:45,2,0.000,ALERT,212.83,300.27,60.012,1552207503,"201051344000868","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1207429.4,1207429.4,42760,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552207519,272673.00
03/10/2019 04:45,2,0.000,ALERT,213.51,300.27,60.038,1552207503,"201051344000576","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1225736.1,1225736.1,14796,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207520,272674.00
03/10/2019 04:45,2,0.000,ALERT,213.06,299.67,60.017,1552207503,"201051344001158","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1202667.2,1202667.2,11020,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207522,272675.00
03/10/2019 04:45,2,0.000,ALERT,212.61,297.87,59.990,1552207503,"201051344000917","174011545737251",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,1216931.3,1216931.3,18690,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552207524,272676.00
03/10/2019 04:45,2,0.000,ALERT,212.83,297.87,60.001,1552207503,"201051344000417","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,983382.4,983382.4,18928,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207526,272677.00
03/10/2019 04:45,2,0.000,ALERT,212.83,298.17,59.985,1552207503,"201051344000685","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1221554.1,1221554.1,18900,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207528,272678.00
03/10/2019 04:45,2,0.000,ALERT,212.61,297.57,60.012,1552207503,"201051344000651","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1214267.6,1214267.6,18885,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207530,272679.00
03/10/2019 04:45,2,0.000,ALERT,212.61,300.27,59.964,1552207503,"201051344000594","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1227725.6,1227725.6,42712,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207531,272680.00
03/10/2019 04:45,2,0.000,ALERT,213.06,299.67,60.017,1552207503,"201051344000469","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1207016.5,1207016.5,11006,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207533,272681.00
03/10/2019 04:45,2,0.000,ALERT,212.61,298.47,60.049,1552207503,"201051344000585","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1227098.3,1227098.3,18932,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207535,272682.00
03/10/2019 04:45,2,0.000,ALERT,213.51,299.67,60.017,1552207503,"201051344000853","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1230047.3,1230047.3,10602,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207537,272683.00
03/10/2019 04:45,2,0.000,ALERT,212.83,298.47,60.012,1552207503,"201051344001145","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1229766.1,1229766.1,18850,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207539,272684.00
03/10/2019 04:45,2,0.000,ALERT,212.61,298.47,60.012,1552207503,"201051344000438","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1222513.1,1222513.1,18895,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207541,272685.00
03/10/2019 04:45,2,0.000,ALERT,212.16,298.17,60.006,1552207503,"201051344001135","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1209642.9,1209642.9,18849,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207542,272686.00
03/10/2019 04:45,2,0.000,ALERT,212.83,299.67,60.022,1552207503,"201051344000983","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1228235.7,1228235.7,10608,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207544,272687.00
03/10/2019 04:45,2,0.000,ALERT,212.61,297.87,60.006,1552207503,"201051344001203","174011545737251",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,1217367.4,1217367.4,18892,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552207546,272688.00
03/10/2019 04:45,2,0.000,ALERT,212.38,298.47,60.012,1552207503,"201051344001230","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1214312.4,1214312.4,18703,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207548,272689.00
03/10/2019 04:45,2,0.000,ALERT,212.38,298.17,60.065,1552207503,"201051344000646","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1207500.4,1207500.4,18866,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207550,272690.00
03/10/2019 04:45,2,0.000,ALERT,213.06,299.07,60.017,1552207503,"201051344000867","174011545737251",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,1205940.6,1205940.6,42783,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207552,272691.00
03/10/2019 04:45,2,0.000,ALERT,213.51,299.37,60.022,1552207503,"201051344000633","174011545737251",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,1204471.8,1204471.8,42837,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207553,272692.00
03/10/2019 04:45,2,0.000,ALERT,212.16,298.17,60.028,1552207503,"201051344000955","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1226933.4,1226933.4,18890,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207555,272693.00
03/10/2019 04:45,2,0.000,ALERT,213.06,298.77,60.038,1552207503,"201051344000648","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1218112.2,1218112.2,42341,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552207557,272694.00
03/10/2019 04:45,2,0.000,ALERT,213.29,299.67,60.033,1552207503,"201051344000645","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1223147.7,1223147.7,42304,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207559,272695.00
03/10/2019 04:45,2,0.000,ALERT,212.83,300.27,60.028,1552207503,"201051344000569","174011545737251",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,1238638.9,1238638.9,10528,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552207561,272696.00
03/10/2019 04:45,2,0.000,ALERT,213.29,299.37,60.022,1552207503,"179051228000119","174011545737251",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,26687.9,26687.9,10601,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552207562,272697.00
03/10/2019 05:00,2,0.000,ALERT,213.06,300.27,60.028,1552208404,"201051344000579","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1238358.8,1238358.8,10977,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208406,272698.00
03/10/2019 05:00,2,0.000,ALERT,211.93,297.57,60.017,1552208404,"201051344001025","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1221231.7,1221231.7,18897,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208408,272699.00
03/10/2019 05:00,2,0.000,ALERT,212.38,298.17,60.033,1552208404,"201051344001093","174011545737251",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,1205091.2,1205091.2,18912,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208410,272700.00
03/10/2019 05:00,2,0.000,ALERT,212.83,299.67,60.022,1552208404,"201051344000458","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1222094.3,1222094.3,10718,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208411,272701.00
03/10/2019 05:00,2,0.000,ALERT,211.93,298.47,60.022,1552208404,"201051344000890","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1219656.7,1219656.7,18848,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208413,272702.00
03/10/2019 05:00,2,0.000,ALERT,212.83,299.37,60.012,1552208404,"201051344000988","174011545737251",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,948357.5,948357.5,11084,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552208415,272703.00
03/10/2019 05:00,2,0.000,ALERT,212.61,299.37,60.022,1552208404,"201051344000582","174011545737251",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,1199216.2,1199216.2,18821,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208417,272704.00
03/10/2019 05:00,2,0.000,ALERT,212.83,299.97,60.049,1552208404,"201051344000868","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,1207429.4,1207429.4,42762,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208419,272705.00
03/10/2019 05:00,2,0.000,ALERT,213.51,300.27,60.006,1552208404,"201051344000576","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1225736.1,1225736.1,14798,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552208420,272706.00
03/10/2019 05:00,2,0.000,ALERT,213.06,299.67,60.017,1552208404,"201051344001158","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1202667.2,1202667.2,11022,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208422,272707.00
03/10/2019 05:00,2,0.000,ALERT,212.16,297.57,59.996,1552208404,"201051344000917","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1216931.3,1216931.3,18692,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208424,272708.00
03/10/2019 05:00,2,0.000,ALERT,212.61,297.87,60.059,1552208404,"201051344000417","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,983382.4,983382.4,18930,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208426,272709.00
03/10/2019 05:00,2,0.000,ALERT,212.38,298.17,60.006,1552208404,"201051344000685","174011545737251",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,1221554.1,1221554.1,18902,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208428,272710.00
03/10/2019 05:00,2,0.000,ALERT,212.38,297.57,60.006,1552208404,"201051344000651","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1214267.6,1214267.6,18887,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552208429,272711.00
03/10/2019 05:00,2,0.000,ALERT,212.61,299.67,60.006,1552208404,"201051344000594","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1227725.6,1227725.6,42714,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208431,272712.00
03/10/2019 05:00,2,0.000,ALERT,213.06,298.77,60.006,1552208404,"201051344000469","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1207016.5,1207016.5,11008,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208433,272713.00
03/10/2019 05:00,2,0.000,ALERT,212.38,298.47,60.006,1552208404,"201051344000585","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1227098.3,1227098.3,18934,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208435,272714.00
03/10/2019 05:00,2,0.000,ALERT,213.51,299.07,60.001,1552208404,"201051344000853","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1230047.3,1230047.3,10604,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208437,272715.00
03/10/2019 05:00,2,0.000,ALERT,212.38,298.17,59.996,1552208404,"201051344001145","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1229766.1,1229766.1,18852,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208439,272716.00
03/10/2019 05:00,2,0.000,ALERT,212.38,297.87,59.953,1552208404,"201051344000438","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1222513.1,1222513.1,18897,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552208440,272717.00
03/10/2019 05:00,2,0.000,ALERT,211.70,297.87,60.001,1552208404,"201051344001135","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1209642.9,1209642.9,18851,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552208442,272718.00
03/10/2019 05:00,2,0.000,ALERT,212.83,299.37,59.996,1552208404,"201051344000983","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1228235.7,1228235.7,10610,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208444,272719.00
03/10/2019 05:00,2,0.000,ALERT,212.38,297.57,60.001,1552208404,"201051344001203","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,1217367.4,1217367.4,18894,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208446,272720.00
03/10/2019 05:00,2,0.000,ALERT,212.16,298.47,59.990,1552208404,"201051344001230","174011545737251",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,1214312.4,1214312.4,18705,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208448,272721.00
03/10/2019 05:00,2,0.000,ALERT,211.93,297.87,59.990,1552208404,"201051344000646","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1207500.4,1207500.4,18868,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208449,272722.00
03/10/2019 05:00,2,0.000,ALERT,213.29,299.07,59.980,1552208404,"201051344000867","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1205940.6,1205940.6,42785,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208451,272723.00
03/10/2019 05:00,2,0.000,ALERT,213.51,299.07,59.985,1552208404,"201051344000633","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1204471.8,1204471.8,42839,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208453,272724.00
03/10/2019 05:00,2,0.000,ALERT,211.93,298.17,59.990,1552208404,"201051344000955","174011545737251",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,1226933.4,1226933.4,18892,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208455,272725.00
03/10/2019 05:00,2,0.000,ALERT,213.06,298.47,60.006,1552208404,"201051344000648","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1218112.2,1218112.2,42343,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208457,272726.00
03/10/2019 05:00,2,0.000,ALERT,213.29,299.07,59.990,1552208404,"201051344000645","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1223147.7,1223147.7,42306,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552208458,272727.00
03/10/2019 05:00,2,0.000,ALERT,213.06,299.67,60.022,1552208404,"201051344000569","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1238638.9,1238638.9,10530,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552208460,272728.00
03/10/2019 05:00,2,0.000,ALERT,213.29,299.07,59.980,1552208404,"179051228000119","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,26687.9,26687.9,10603,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552208462,272729.00
03/10/2019 05:15,2,0.000,ALERT,213.06,300.27,60.022,1552209304,"201051344000579","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1238358.8,1238358.8,10979,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209306,272730.00
03/10/2019 05:15,2,0.000,ALERT,212.16,297.87,60.001,1552209304,"201051344001025","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1221231.7,1221231.7,18899,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552209308,272731.00
03/10/2019 05:15,2,0.000,ALERT,212.38,298.47,60.022,1552209304,"201051344001093","174011545737251",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,1205091.2,1205091.2,18914,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209310,272732.00
03/10/2019 05:15,2,0.000,ALERT,213.06,299.67,60.028,1552209304,"201051344000458","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1222094.3,1222094.3,10720,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209311,272733.00
03/10/2019 05:15,2,0.000,ALERT,212.38,299.07,60.017,1552209304,"201051344000890","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1219656.7,1219656.7,18850,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209313,272734.00
03/10/2019 05:15,2,0.000,ALERT,212.83,299.37,60.022,1552209304,"201051344000988","174011545737251",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,948357.5,948357.5,11086,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209315,272735.00
03/10/2019 05:15,2,0.000,ALERT,212.83,299.37,60.022,1552209304,"201051344000582","174011545737251",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,1199216.2,1199216.2,18823,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209317,272736.00
03/10/2019 05:15,2,0.000,ALERT,213.06,300.27,60.022,1552209304,"201051344000868","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1207429.4,1207429.4,42764,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209319,272737.00
03/10/2019 05:15,2,0.000,ALERT,213.51,300.27,60.017,1552209304,"201051344000576","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1225736.1,1225736.1,14800,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209321,272738.00
03/10/2019 05:15,2,0.000,ALERT,213.06,299.67,60.012,1552209304,"201051344001158","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1202667.2,1202667.2,11024,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552209322,272739.00
03/10/2019 05:15,2,0.000,ALERT,212.61,298.17,59.985,1552209304,"201051344000917","174011545737251",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,1216931.3,1216931.3,18694,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209324,272740.00
03/10/2019 05:15,2,0.000,ALERT,212.61,297.87,60.028,1552209304,"201051344000417","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,983382.4,983382.4,18932,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209326,272741.00
03/10/2019 05:15,2,0.000,ALERT,212.61,298.47,60.022,1552209304,"201051344000685","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1221554.1,1221554.1,18904,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209328,272742.00
03/10/2019 05:15,2,0.000,ALERT,212.38,297.87,60.049,1552209304,"201051344000651","174011545737251",0.00,-2.50,0,296.06,299.37,0.0,0.0,0.000,1214267.6,1214267.6,18889,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209330,272743.00
03/10/2019 05:15,2,0.000,ALERT,212.61,299.97,60.022,1552209304,"201051344000594","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1227725.6,1227725.6,42716,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209332,272744.00
03/10/2019 05:15,2,0.000,ALERT,213.29,299.37,60.028,1552209304,"201051344000469","174011545737251",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,1207016.5,1207016.5,11010,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209333,272745.00
03/10/2019 05:15,2,0.000,ALERT,212.38,298.77,60.065,1552209304,"201051344000585","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1227098.3,1227098.3,18936,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209335,272746.00
03/10/2019 05:15,2,0.000,ALERT,213.51,299.37,60.017,1552209304,"201051344000853","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1230047.3,1230047.3,10606,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209337,272747.00
03/10/2019 05:15,2,0.000,ALERT,212.61,298.77,60.017,1552209304,"201051344001145","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1229766.1,1229766.1,18854,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209339,272748.00
03/10/2019 05:15,2,0.000,ALERT,212.38,298.47,60.022,1552209304,"201051344000438","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1222513.1,1222513.1,18899,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552209341,272749.00
03/10/2019 05:15,2,0.000,ALERT,211.93,298.47,60.012,1552209304,"201051344001135","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1209642.9,1209642.9,18853,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209342,272750.00
03/10/2019 05:15,2,0.000,ALERT,213.06,299.67,60.022,1552209304,"201051344000983","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1228235.7,1228235.7,10612,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209344,272751.00
03/10/2019 05:15,2,0.000,ALERT,212.38,298.17,60.049,1552209304,"201051344001203","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1217367.4,1217367.4,18896,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209346,272752.00
03/10/2019 05:15,2,0.000,ALERT,212.38,299.07,60.022,1552209304,"201051344001230","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1214312.4,1214312.4,18707,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209348,272753.00
03/10/2019 05:15,2,0.000,ALERT,212.16,298.47,60.022,1552209304,"201051344000646","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1207500.4,1207500.4,18870,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209350,272754.00
03/10/2019 05:15,2,0.000,ALERT,213.29,299.07,59.990,1552209304,"201051344000867","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1205940.6,1205940.6,42787,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209352,272755.00
03/10/2019 05:15,2,0.000,ALERT,213.74,299.37,60.028,1552209304,"201051344000633","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1204471.8,1204471.8,42841,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209354,272756.00
03/10/2019 05:15,2,0.000,ALERT,211.93,298.47,60.022,1552209304,"201051344000955","174011545737251",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,1226933.4,1226933.4,18894,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209356,272757.00
03/10/2019 05:15,2,0.000,ALERT,213.06,298.77,60.070,1552209304,"201051344000648","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1218112.2,1218112.2,42345,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552209357,272758.00
03/10/2019 05:15,2,0.000,ALERT,213.51,299.37,60.033,1552209304,"201051344000645","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1223147.7,1223147.7,42308,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209359,272759.00
03/10/2019 05:15,2,0.000,ALERT,213.06,299.97,60.028,1552209304,"201051344000569","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1238638.9,1238638.9,10532,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552209361,272760.00
03/10/2019 05:15,2,0.000,ALERT,213.51,299.37,60.022,1552209304,"179051228000119","174011545737251",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,26687.9,26687.9,10605,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552209363,272761.00
