ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 05:30,2,0.000,ALERT,212.61,299.67,59.985,1552210204,"201051344000579","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1238358.8,1238358.8,10981,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210206,272762.00
03/10/2019 05:30,2,0.000,ALERT,211.70,296.96,59.990,1552210204,"201051344001025","174011545737251",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,1221231.7,1221231.7,18901,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210208,272763.00
03/10/2019 05:30,2,0.000,ALERT,211.93,297.26,59.980,1552210204,"201051344001093","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1205091.2,1205091.2,18916,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210210,272764.00
03/10/2019 05:30,2,0.000,ALERT,212.61,299.37,59.990,1552210204,"201051344000458","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1222094.3,1222094.3,10722,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210212,272765.00
03/10/2019 05:30,2,0.000,ALERT,211.70,297.87,59.985,1552210204,"201051344000890","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,1219656.7,1219656.7,18852,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210214,272766.00
03/10/2019 05:30,2,0.000,ALERT,212.38,298.77,59.969,1552210204,"201051344000988","174011545737251",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,948357.5,948357.5,11088,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552210216,272767.00
03/10/2019 05:30,2,0.000,ALERT,212.38,298.77,59.985,1552210204,"201051344000582","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1199216.2,1199216.2,18825,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552210217,272768.00
03/10/2019 05:30,2,0.000,ALERT,212.61,299.67,60.043,1552210204,"201051344000868","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1207429.4,1207429.4,42766,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552210219,272769.00
03/10/2019 05:30,2,0.000,ALERT,213.06,299.97,60.001,1552210204,"201051344000576","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1225736.1,1225736.1,14802,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210221,272770.00
03/10/2019 05:30,2,0.000,ALERT,212.83,299.07,60.006,1552210204,"201051344001158","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1202667.2,1202667.2,11026,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210223,272771.00
03/10/2019 05:30,2,0.000,ALERT,211.93,296.96,59.975,1552210204,"201051344000917","174011545737251",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,1216931.3,1216931.3,18696,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210225,272772.00
03/10/2019 05:30,2,0.000,ALERT,211.93,296.96,60.006,1552210204,"201051344000417","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,983382.4,983382.4,18934,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210226,272773.00
03/10/2019 05:30,2,0.000,ALERT,212.38,297.57,60.043,1552210204,"201051344000685","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1221554.1,1221554.1,18906,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552210228,272774.00
03/10/2019 05:30,2,0.000,ALERT,211.93,296.66,59.959,1552210204,"201051344000651","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1214267.6,1214267.6,18891,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210230,272775.00
03/10/2019 05:30,2,0.000,ALERT,212.38,299.67,60.006,1552210204,"201051344000594","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1227725.6,1227725.6,42718,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210232,272776.00
03/10/2019 05:30,2,0.000,ALERT,212.83,299.07,59.996,1552210204,"201051344000469","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1207016.5,1207016.5,11012,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210234,272777.00
03/10/2019 05:30,2,0.000,ALERT,211.93,297.87,59.964,1552210204,"201051344000585","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1227098.3,1227098.3,18938,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210236,272778.00
03/10/2019 05:30,2,0.000,ALERT,213.29,299.07,60.001,1552210204,"201051344000853","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1230047.3,1230047.3,10608,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210237,272779.00
03/10/2019 05:30,2,0.000,ALERT,212.16,297.87,59.990,1552210204,"201051344001145","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1229766.1,1229766.1,18856,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552210239,272780.00
03/10/2019 05:30,2,0.000,ALERT,211.93,297.57,60.006,1552210204,"201051344000438","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1222513.1,1222513.1,18901,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210241,272781.00
03/10/2019 05:30,2,0.000,ALERT,211.48,297.57,60.006,1552210204,"201051344001135","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1209642.9,1209642.9,18855,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552210243,272782.00
03/10/2019 05:30,2,0.000,ALERT,212.61,299.37,60.006,1552210204,"201051344000983","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1228235.7,1228235.7,10614,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210245,272783.00
03/10/2019 05:30,2,0.000,ALERT,211.93,297.26,60.006,1552210204,"201051344001203","174011545737251",0.00,-1.50,0,295.46,301.77,0.0,0.0,0.000,1217367.4,1217367.4,18898,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210247,272784.00
03/10/2019 05:30,2,0.000,ALERT,211.93,297.87,60.006,1552210204,"201051344001230","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1214312.4,1214312.4,18709,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210248,272785.00
03/10/2019 05:30,2,0.000,ALERT,211.48,297.57,60.001,1552210204,"201051344000646","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1207500.4,1207500.4,18872,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210250,272786.00
03/10/2019 05:30,2,0.000,ALERT,213.06,298.77,60.001,1552210204,"201051344000867","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1205940.6,1205940.6,42789,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210252,272787.00
03/10/2019 05:30,2,0.000,ALERT,213.29,298.77,60.001,1552210204,"201051344000633","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1204471.8,1204471.8,42843,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210254,272788.00
03/10/2019 05:30,2,0.000,ALERT,211.48,297.57,60.006,1552210204,"201051344000955","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1226933.4,1226933.4,18896,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210256,272789.00
03/10/2019 05:30,2,0.000,ALERT,212.83,298.77,60.006,1552210204,"201051344000648","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1218112.2,1218112.2,42347,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552210257,272790.00
03/10/2019 05:30,2,0.000,ALERT,213.06,299.07,60.001,1552210204,"201051344000645","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1223147.7,1223147.7,42310,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210259,272791.00
03/10/2019 05:30,2,0.000,ALERT,212.61,299.67,60.001,1552210204,"201051344000569","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1238638.9,1238638.9,10534,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552210261,272792.00
03/10/2019 05:30,2,0.000,ALERT,213.06,298.47,60.006,1552210204,"179051228000119","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,26687.9,26687.9,10607,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552210263,272793.00
03/10/2019 05:45,2,0.000,ALERT,212.83,299.67,60.028,1552211104,"201051344000579","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1238358.8,1238358.8,10983,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211106,272794.00
03/10/2019 05:45,2,0.000,ALERT,211.93,297.26,60.033,1552211104,"201051344001025","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1221231.7,1221231.7,18903,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552211108,272795.00
03/10/2019 05:45,2,0.000,ALERT,212.16,297.87,60.038,1552211104,"201051344001093","174011545737251",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,1205091.2,1205091.2,18918,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211109,272796.00
03/10/2019 05:45,2,0.000,ALERT,212.61,299.07,60.022,1552211104,"201051344000458","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1222094.3,1222094.3,10724,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211111,272797.00
03/10/2019 05:45,2,0.000,ALERT,211.93,298.17,60.033,1552211104,"201051344000890","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1219656.7,1219656.7,18854,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211113,272798.00
03/10/2019 05:45,2,0.000,ALERT,212.61,299.07,60.022,1552211104,"201051344000988","174011545737251",0.00,-1.00,0,294.56,300.57,0.0,0.0,0.000,948357.5,948357.5,11090,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211115,272799.00
03/10/2019 05:45,2,0.000,ALERT,212.61,298.77,60.022,1552211104,"201051344000582","174011545737251",0.00,-2.00,0,296.66,299.97,0.0,0.0,0.000,1199216.2,1199216.2,18827,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211117,272800.00
03/10/2019 05:45,2,0.000,ALERT,212.61,299.67,60.028,1552211104,"201051344000868","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1207429.4,1207429.4,42768,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211119,272801.00
03/10/2019 05:45,2,0.000,ALERT,213.29,299.67,60.033,1552211104,"201051344000576","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1225736.1,1225736.1,14804,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211120,272802.00
03/10/2019 05:45,2,0.000,ALERT,212.83,298.77,60.017,1552211104,"201051344001158","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1202667.2,1202667.2,11028,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211122,272803.00
03/10/2019 05:45,2,0.000,ALERT,212.38,297.57,60.028,1552211104,"201051344000917","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1216931.3,1216931.3,18698,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211124,272804.00
03/10/2019 05:45,2,0.000,ALERT,212.38,297.57,60.017,1552211104,"201051344000417","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,983382.4,983382.4,18936,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211126,272805.00
03/10/2019 05:45,2,0.000,ALERT,212.38,298.17,60.017,1552211104,"201051344000685","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1221554.1,1221554.1,18908,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211128,272806.00
03/10/2019 05:45,2,0.000,ALERT,212.16,297.26,59.980,1552211104,"201051344000651","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1214267.6,1214267.6,18893,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211130,272807.00
03/10/2019 05:45,2,0.000,ALERT,212.38,299.37,59.985,1552211104,"201051344000594","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1227725.6,1227725.6,42720,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552211131,272808.00
03/10/2019 05:45,2,0.000,ALERT,212.83,298.77,60.028,1552211104,"201051344000469","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1207016.5,1207016.5,11014,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552211133,272809.00
03/10/2019 05:45,2,0.000,ALERT,212.38,298.17,60.017,1552211104,"201051344000585","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1227098.3,1227098.3,18940,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552211135,272810.00
03/10/2019 05:45,2,0.000,ALERT,213.29,298.77,60.017,1552211104,"201051344000853","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1230047.3,1230047.3,10610,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211137,272811.00
03/10/2019 05:45,2,0.000,ALERT,212.38,298.17,60.022,1552211104,"201051344001145","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1229766.1,1229766.1,18858,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211139,272812.00
03/10/2019 05:45,2,0.000,ALERT,212.16,297.87,59.996,1552211104,"201051344000438","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1222513.1,1222513.1,18903,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211141,272813.00
03/10/2019 05:45,2,0.000,ALERT,211.70,297.87,59.985,1552211104,"201051344001135","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1209642.9,1209642.9,18857,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211142,272814.00
03/10/2019 05:45,2,0.000,ALERT,212.61,299.07,60.017,1552211104,"201051344000983","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1228235.7,1228235.7,10616,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211144,272815.00
03/10/2019 05:45,2,0.000,ALERT,212.16,297.57,59.980,1552211104,"201051344001203","174011545737251",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,1217367.4,1217367.4,18900,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211146,272816.00
03/10/2019 05:45,2,0.000,ALERT,212.16,298.17,60.017,1552211104,"201051344001230","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1214312.4,1214312.4,18711,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552211148,272817.00
03/10/2019 05:45,2,0.000,ALERT,211.93,297.87,60.006,1552211104,"201051344000646","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1207500.4,1207500.4,18874,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211150,272818.00
03/10/2019 05:45,2,0.000,ALERT,213.06,298.17,60.006,1552211104,"201051344000867","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1205940.6,1205940.6,42791,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211151,272819.00
03/10/2019 05:45,2,0.000,ALERT,213.51,298.77,60.001,1552211104,"201051344000633","174011545737251",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,1204471.8,1204471.8,42845,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211153,272820.00
03/10/2019 05:45,2,0.000,ALERT,211.93,298.17,59.996,1552211104,"201051344000955","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1226933.4,1226933.4,18898,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211155,272821.00
03/10/2019 05:45,2,0.000,ALERT,212.83,298.17,59.996,1552211104,"201051344000648","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1218112.2,1218112.2,42349,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211157,272822.00
03/10/2019 05:45,2,0.000,ALERT,213.29,298.77,60.001,1552211104,"201051344000645","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1223147.7,1223147.7,42312,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552211159,272823.00
03/10/2019 05:45,2,0.000,ALERT,212.83,299.37,60.001,1552211104,"201051344000569","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1238638.9,1238638.9,10536,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552211161,272824.00
03/10/2019 05:45,2,0.000,ALERT,213.06,298.77,59.996,1552211104,"179051228000119","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,26687.9,26687.9,10609,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552211163,272825.00
03/10/2019 06:00,2,0.000,ALERT,212.83,300.27,60.006,1552212004,"201051344000579","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1238358.8,1238358.8,10985,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212006,272826.00
03/10/2019 06:00,2,0.000,ALERT,211.93,297.57,60.012,1552212004,"201051344001025","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1221231.7,1221231.7,18905,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212008,272827.00
03/10/2019 06:00,2,0.000,ALERT,211.93,298.17,60.017,1552212004,"201051344001093","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1205091.2,1205091.2,18920,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212010,272828.00
03/10/2019 06:00,2,0.000,ALERT,212.83,299.37,60.012,1552212004,"201051344000458","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1222094.3,1222094.3,10726,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212011,272829.00
03/10/2019 06:00,2,0.000,ALERT,211.93,298.17,60.012,1552212004,"201051344000890","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1219656.7,1219656.7,18856,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212013,272830.00
03/10/2019 06:00,2,0.000,ALERT,212.83,299.37,60.006,1552212004,"201051344000988","174011545737251",0.00,-1.00,0,294.56,300.57,0.0,0.0,0.000,948357.5,948357.5,11092,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552212015,272831.00
03/10/2019 06:00,2,0.000,ALERT,212.38,298.77,60.006,1552212004,"201051344000582","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1199216.2,1199216.2,18829,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212017,272832.00
03/10/2019 06:00,2,0.000,ALERT,212.83,300.27,60.006,1552212004,"201051344000868","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1207429.4,1207429.4,42770,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212019,272833.00
03/10/2019 06:00,2,0.000,ALERT,213.51,300.27,60.012,1552212004,"201051344000576","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1225736.1,1225736.1,14806,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212021,272834.00
03/10/2019 06:00,2,0.000,ALERT,213.06,299.67,60.012,1552212004,"201051344001158","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1202667.2,1202667.2,11030,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212022,272835.00
03/10/2019 06:00,2,0.000,ALERT,212.38,297.57,59.975,1552212004,"201051344000917","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,1216931.3,1216931.3,18700,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212024,272836.00
03/10/2019 06:00,2,0.000,ALERT,212.38,297.57,60.012,1552212004,"201051344000417","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,983382.4,983382.4,18938,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552212026,272837.00
03/10/2019 06:00,2,0.000,ALERT,212.61,298.17,60.022,1552212004,"201051344000685","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1221554.1,1221554.1,18910,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552212028,272838.00
03/10/2019 06:00,2,0.000,ALERT,212.16,297.26,60.012,1552212004,"201051344000651","174011545737251",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,1214267.6,1214267.6,18895,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552212030,272839.00
03/10/2019 06:00,2,0.000,ALERT,212.61,300.27,60.033,1552212004,"201051344000594","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1227725.6,1227725.6,42722,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212032,272840.00
03/10/2019 06:00,2,0.000,ALERT,213.06,299.37,60.022,1552212004,"201051344000469","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1207016.5,1207016.5,11016,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212034,272841.00
03/10/2019 06:00,2,0.000,ALERT,212.16,298.47,60.022,1552212004,"201051344000585","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1227098.3,1227098.3,18942,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212036,272842.00
03/10/2019 06:00,2,0.000,ALERT,213.51,299.37,60.038,1552212004,"201051344000853","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1230047.3,1230047.3,10612,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212038,272843.00
03/10/2019 06:00,2,0.000,ALERT,212.38,298.47,60.028,1552212004,"201051344001145","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1229766.1,1229766.1,18860,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212040,272844.00
03/10/2019 06:00,2,0.000,ALERT,212.38,298.17,60.028,1552212004,"201051344000438","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1222513.1,1222513.1,18905,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552212042,272845.00
03/10/2019 06:00,2,0.000,ALERT,211.70,298.17,60.033,1552212004,"201051344001135","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1209642.9,1209642.9,18859,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212043,272846.00
03/10/2019 06:00,2,0.000,ALERT,213.06,299.97,60.038,1552212004,"201051344000983","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1228235.7,1228235.7,10618,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212045,272847.00
03/10/2019 06:00,2,0.000,ALERT,212.16,297.87,60.038,1552212004,"201051344001203","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1217367.4,1217367.4,18902,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212047,272848.00
03/10/2019 06:00,2,0.000,ALERT,212.16,298.47,60.017,1552212004,"201051344001230","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1214312.4,1214312.4,18713,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212049,272849.00
03/10/2019 06:00,2,0.000,ALERT,211.93,298.17,60.033,1552212004,"201051344000646","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1207500.4,1207500.4,18876,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552212051,272850.00
03/10/2019 06:00,2,0.000,ALERT,213.29,299.07,60.043,1552212004,"201051344000867","174011545737251",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,1205940.6,1205940.6,42793,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212052,272851.00
03/10/2019 06:00,2,0.000,ALERT,213.51,299.37,60.038,1552212004,"201051344000633","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1204471.8,1204471.8,42847,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212054,272852.00
03/10/2019 06:00,2,0.000,ALERT,211.93,298.47,60.033,1552212004,"201051344000955","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1226933.4,1226933.4,18900,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212056,272853.00
03/10/2019 06:00,2,0.000,ALERT,212.83,299.07,60.033,1552212004,"201051344000648","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1218112.2,1218112.2,42351,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552212058,272854.00
03/10/2019 06:00,2,0.000,ALERT,213.29,299.67,60.038,1552212004,"201051344000645","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1223147.7,1223147.7,42314,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212060,272855.00
03/10/2019 06:00,2,0.000,ALERT,212.83,300.27,60.033,1552212004,"201051344000569","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1238638.9,1238638.9,10538,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212061,272856.00
03/10/2019 06:00,2,0.000,ALERT,213.29,299.37,60.028,1552212004,"179051228000119","174011545737251",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,26687.9,26687.9,10611,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552212063,272857.00
03/10/2019 06:15,2,0.000,ALERT,212.61,299.67,60.033,1552212904,"201051344000579","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1238358.8,1238358.8,10987,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212906,272858.00
03/10/2019 06:15,2,0.000,ALERT,212.16,296.96,60.033,1552212904,"201051344001025","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1221231.7,1221231.7,18907,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212908,272859.00
03/10/2019 06:15,2,0.000,ALERT,212.16,297.26,60.028,1552212904,"201051344001093","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1205091.2,1205091.2,18922,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212910,272860.00
03/10/2019 06:15,2,0.000,ALERT,212.61,299.07,60.038,1552212904,"201051344000458","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1222094.3,1222094.3,10728,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212912,272861.00
03/10/2019 06:15,2,0.000,ALERT,211.93,297.87,60.038,1552212904,"201051344000890","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1219656.7,1219656.7,18858,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212914,272862.00
03/10/2019 06:15,2,0.000,ALERT,212.38,298.77,59.990,1552212904,"201051344000988","174011545737251",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,948357.5,948357.5,11094,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212915,272863.00
03/10/2019 06:15,2,0.000,ALERT,212.61,298.47,60.028,1552212904,"201051344000582","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1199216.2,1199216.2,18831,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212917,272864.00
03/10/2019 06:15,2,0.000,ALERT,212.61,299.67,60.033,1552212904,"201051344000868","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1207429.4,1207429.4,42772,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212919,272865.00
03/10/2019 06:15,2,0.000,ALERT,213.06,299.67,60.028,1552212904,"201051344000576","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1225736.1,1225736.1,14808,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552212921,272866.00
03/10/2019 06:15,2,0.000,ALERT,212.61,299.07,60.038,1552212904,"201051344001158","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1202667.2,1202667.2,11032,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552212923,272867.00
03/10/2019 06:15,2,0.000,ALERT,212.16,296.96,60.054,1552212904,"201051344000917","174011545737251",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,1216931.3,1216931.3,18702,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212925,272868.00
03/10/2019 06:15,2,0.000,ALERT,212.38,296.96,60.038,1552212904,"201051344000417","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,983382.4,983382.4,18940,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212926,272869.00
03/10/2019 06:15,2,0.000,ALERT,212.61,297.57,60.038,1552212904,"201051344000685","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1221554.1,1221554.1,18912,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552212928,272870.00
03/10/2019 06:15,2,0.000,ALERT,212.16,296.66,60.022,1552212904,"201051344000651","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1214267.6,1214267.6,18897,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212930,272871.00
03/10/2019 06:15,2,0.000,ALERT,212.16,299.67,60.033,1552212904,"201051344000594","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1227725.6,1227725.6,42724,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212932,272872.00
03/10/2019 06:15,2,0.000,ALERT,212.61,299.07,60.075,1552212904,"201051344000469","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1207016.5,1207016.5,11018,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552212934,272873.00
03/10/2019 06:15,2,0.000,ALERT,212.16,297.57,60.033,1552212904,"201051344000585","174011545737251",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,1227098.3,1227098.3,18944,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212935,272874.00
03/10/2019 06:15,2,0.000,ALERT,213.29,299.07,60.038,1552212904,"201051344000853","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1230047.3,1230047.3,10614,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212937,272875.00
03/10/2019 06:15,2,0.000,ALERT,212.38,297.57,59.990,1552212904,"201051344001145","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1229766.1,1229766.1,18862,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212939,272876.00
03/10/2019 06:15,2,0.000,ALERT,212.16,297.57,59.985,1552212904,"201051344000438","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1222513.1,1222513.1,18907,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212941,272877.00
03/10/2019 06:15,2,0.000,ALERT,211.93,297.57,60.028,1552212904,"201051344001135","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1209642.9,1209642.9,18861,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212943,272878.00
03/10/2019 06:15,2,0.000,ALERT,212.38,299.07,60.022,1552212904,"201051344000983","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1228235.7,1228235.7,10620,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212944,272879.00
03/10/2019 06:15,2,0.000,ALERT,212.16,297.26,60.054,1552212904,"201051344001203","174011545737251",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,1217367.4,1217367.4,18904,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212946,272880.00
03/10/2019 06:15,2,0.000,ALERT,212.16,297.87,60.033,1552212904,"201051344001230","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1214312.4,1214312.4,18715,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212948,272881.00
03/10/2019 06:15,2,0.000,ALERT,211.93,297.57,60.065,1552212904,"201051344000646","174011545737251",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,1207500.4,1207500.4,18878,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212950,272882.00
03/10/2019 06:15,2,0.000,ALERT,212.83,298.77,60.038,1552212904,"201051344000867","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1205940.6,1205940.6,42795,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212952,272883.00
03/10/2019 06:15,2,0.000,ALERT,213.29,299.07,60.033,1552212904,"201051344000633","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1204471.8,1204471.8,42849,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552212953,272884.00
03/10/2019 06:15,2,0.000,ALERT,211.70,297.57,60.028,1552212904,"201051344000955","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1226933.4,1226933.4,18902,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552212955,272885.00
03/10/2019 06:15,2,0.000,ALERT,212.61,298.47,60.038,1552212904,"201051344000648","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1218112.2,1218112.2,42353,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212957,272886.00
03/10/2019 06:15,2,0.000,ALERT,213.06,299.07,60.033,1552212904,"201051344000645","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1223147.7,1223147.7,42316,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212959,272887.00
03/10/2019 06:15,2,0.000,ALERT,212.61,299.67,60.038,1552212904,"201051344000569","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1238638.9,1238638.9,10540,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552212961,272888.00
03/10/2019 06:15,2,0.000,ALERT,212.83,298.77,60.033,1552212904,"179051228000119","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,26687.9,26687.9,10613,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552212963,272889.00
03/10/2019 06:30,2,0.000,ALERT,212.61,299.67,60.012,1552213804,"201051344000579","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1238358.8,1238358.8,10989,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213806,272890.00
03/10/2019 06:30,2,0.000,ALERT,212.16,296.96,59.996,1552213804,"201051344001025","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1221231.7,1221231.7,18909,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213808,272891.00
03/10/2019 06:30,2,0.000,ALERT,212.16,297.57,60.006,1552213804,"201051344001093","174011545737251",0.00,-0.50,0,295.46,298.77,0.0,0.0,0.000,1205091.2,1205091.2,18924,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213810,272892.00
03/10/2019 06:30,2,0.000,ALERT,212.61,299.07,60.006,1552213804,"201051344000458","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1222094.3,1222094.3,10730,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213812,272893.00
03/10/2019 06:30,2,0.000,ALERT,212.16,297.87,59.985,1552213804,"201051344000890","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1219656.7,1219656.7,18860,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213814,272894.00
03/10/2019 06:30,2,0.000,ALERT,212.38,298.77,59.990,1552213804,"201051344000988","174011545737251",0.00,-1.00,0,294.56,300.57,0.0,0.0,0.000,948357.5,948357.5,11096,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213816,272895.00
03/10/2019 06:30,2,0.000,ALERT,212.61,298.47,60.001,1552213804,"201051344000582","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1199216.2,1199216.2,18833,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552213817,272896.00
03/10/2019 06:30,2,0.000,ALERT,212.61,299.37,59.959,1552213804,"201051344000868","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1207429.4,1207429.4,42774,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213819,272897.00
03/10/2019 06:30,2,0.000,ALERT,213.06,299.37,59.996,1552213804,"201051344000576","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1225736.1,1225736.1,14810,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213821,272898.00
03/10/2019 06:30,2,0.000,ALERT,212.83,298.77,60.001,1552213804,"201051344001158","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1202667.2,1202667.2,11034,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552213823,272899.00
03/10/2019 06:30,2,0.000,ALERT,212.38,296.96,59.996,1552213804,"201051344000917","174011545737251",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,1216931.3,1216931.3,18704,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213825,272900.00
03/10/2019 06:30,2,0.000,ALERT,212.38,297.26,60.001,1552213804,"201051344000417","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,983382.4,983382.4,18942,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552213826,272901.00
03/10/2019 06:30,2,0.000,ALERT,212.61,297.57,60.006,1552213804,"201051344000685","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1221554.1,1221554.1,18914,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552213828,272902.00
03/10/2019 06:30,2,0.000,ALERT,212.16,296.96,60.001,1552213804,"201051344000651","174011545737251",0.00,-2.50,0,295.16,298.47,0.0,0.0,0.000,1214267.6,1214267.6,18899,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213830,272903.00
03/10/2019 06:30,2,0.000,ALERT,212.38,299.67,60.012,1552213804,"201051344000594","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1227725.6,1227725.6,42726,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552213832,272904.00
03/10/2019 06:30,2,0.000,ALERT,212.83,299.07,60.006,1552213804,"201051344000469","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1207016.5,1207016.5,11020,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213834,272905.00
