ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 06:30,2,0.000,ALERT,212.38,297.87,60.022,1552213804,"201051344000585","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1227098.3,1227098.3,18946,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552213836,272906.00
03/10/2019 06:30,2,0.000,ALERT,213.29,299.07,59.975,1552213804,"201051344000853","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1230047.3,1230047.3,10616,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213837,272907.00
03/10/2019 06:30,2,0.000,ALERT,212.38,297.87,60.012,1552213804,"201051344001145","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1229766.1,1229766.1,18864,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213839,272908.00
03/10/2019 06:30,2,0.000,ALERT,212.38,297.57,60.017,1552213804,"201051344000438","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1222513.1,1222513.1,18909,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213841,272909.00
03/10/2019 06:30,2,0.000,ALERT,211.93,297.57,60.012,1552213804,"201051344001135","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1209642.9,1209642.9,18863,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213843,272910.00
03/10/2019 06:30,2,0.000,ALERT,212.38,298.77,60.017,1552213804,"201051344000983","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1228235.7,1228235.7,10622,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213845,272911.00
03/10/2019 06:30,2,0.000,ALERT,212.16,296.96,60.022,1552213804,"201051344001203","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1217367.4,1217367.4,18906,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213846,272912.00
03/10/2019 06:30,2,0.000,ALERT,212.16,298.17,60.065,1552213804,"201051344001230","174011545737251",0.00,-1.50,0,296.06,299.37,0.0,0.0,0.000,1214312.4,1214312.4,18717,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213848,272913.00
03/10/2019 06:30,2,0.000,ALERT,211.93,297.26,60.028,1552213804,"201051344000646","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1207500.4,1207500.4,18880,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213850,272914.00
03/10/2019 06:30,2,0.000,ALERT,212.83,298.17,60.022,1552213804,"201051344000867","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1205940.6,1205940.6,42797,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213852,272915.00
03/10/2019 06:30,2,0.000,ALERT,213.29,298.47,60.022,1552213804,"201051344000633","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1204471.8,1204471.8,42851,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213854,272916.00
03/10/2019 06:30,2,0.000,ALERT,211.70,297.57,59.996,1552213804,"201051344000955","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1226933.4,1226933.4,18904,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213856,272917.00
03/10/2019 06:30,2,0.000,ALERT,212.61,297.87,60.038,1552213804,"201051344000648","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1218112.2,1218112.2,42355,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213857,272918.00
03/10/2019 06:30,2,0.000,ALERT,212.83,298.77,60.017,1552213804,"201051344000645","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1223147.7,1223147.7,42318,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213859,272919.00
03/10/2019 06:30,2,0.000,ALERT,212.61,299.37,60.033,1552213804,"201051344000569","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1238638.9,1238638.9,10542,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552213861,272920.00
03/10/2019 06:30,2,0.000,ALERT,213.06,298.47,60.028,1552213804,"179051228000119","174011545737251",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,26687.9,26687.9,10615,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552213863,272921.00
03/10/2019 06:45,2,0.000,ALERT,212.61,299.37,60.043,1552214704,"201051344000579","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1238358.8,1238358.8,10991,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214706,272922.00
03/10/2019 06:45,2,0.000,ALERT,211.70,296.36,60.049,1552214704,"201051344001025","174011545737251",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,1221231.7,1221231.7,18911,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214708,272923.00
03/10/2019 06:45,2,0.000,ALERT,211.93,297.26,60.049,1552214704,"201051344001093","174011545737251",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,1205091.2,1205091.2,18926,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552214709,272924.00
03/10/2019 06:45,2,0.000,ALERT,212.61,298.77,60.081,1552214704,"201051344000458","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1222094.3,1222094.3,10732,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214711,272925.00
03/10/2019 06:45,2,0.000,ALERT,211.70,297.57,60.043,1552214704,"201051344000890","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1219656.7,1219656.7,18862,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214713,272926.00
03/10/2019 06:45,2,0.000,ALERT,212.38,298.77,60.022,1552214704,"201051344000988","174011545737251",0.00,-1.00,0,294.56,300.27,0.0,0.0,0.000,948357.5,948357.5,11098,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214715,272927.00
03/10/2019 06:45,2,0.000,ALERT,212.16,297.87,60.049,1552214704,"201051344000582","174011545737251",0.00,-2.00,0,296.66,299.97,0.0,0.0,0.000,1199216.2,1199216.2,18835,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552214717,272928.00
03/10/2019 06:45,2,0.000,ALERT,212.61,299.67,60.043,1552214704,"201051344000868","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1207429.4,1207429.4,42776,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214719,272929.00
03/10/2019 06:45,2,0.000,ALERT,213.06,299.67,60.033,1552214704,"201051344000576","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1225736.1,1225736.1,14812,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214720,272930.00
03/10/2019 06:45,2,0.000,ALERT,212.61,298.77,60.043,1552214704,"201051344001158","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1202667.2,1202667.2,11036,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552214722,272931.00
03/10/2019 06:45,2,0.000,ALERT,211.93,296.96,60.043,1552214704,"201051344000917","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1216931.3,1216931.3,18706,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214724,272932.00
03/10/2019 06:45,2,0.000,ALERT,211.93,296.66,60.043,1552214704,"201051344000417","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,983382.4,983382.4,18944,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214726,272933.00
03/10/2019 06:45,2,0.000,ALERT,212.16,296.96,60.049,1552214704,"201051344000685","174011545737251",0.00,-1.50,0,295.76,299.07,0.0,0.0,0.000,1221554.1,1221554.1,18916,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552214728,272934.00
03/10/2019 06:45,2,0.000,ALERT,211.93,296.06,60.038,1552214704,"201051344000651","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1214267.6,1214267.6,18901,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552214729,272935.00
03/10/2019 06:45,2,0.000,ALERT,212.16,299.37,60.075,1552214704,"201051344000594","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1227725.6,1227725.6,42728,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214731,272936.00
03/10/2019 06:45,2,0.000,ALERT,212.83,299.07,59.985,1552214704,"201051344000469","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1207016.5,1207016.5,11022,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214733,272937.00
03/10/2019 06:45,2,0.000,ALERT,211.93,297.26,60.017,1552214704,"201051344000585","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1227098.3,1227098.3,18948,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214735,272938.00
03/10/2019 06:45,2,0.000,ALERT,213.29,298.77,60.065,1552214704,"201051344000853","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1230047.3,1230047.3,10618,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552214737,272939.00
03/10/2019 06:45,2,0.000,ALERT,212.16,297.26,60.043,1552214704,"201051344001145","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1229766.1,1229766.1,18866,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214739,272940.00
03/10/2019 06:45,2,0.000,ALERT,211.93,296.96,60.028,1552214704,"201051344000438","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1222513.1,1222513.1,18911,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214741,272941.00
03/10/2019 06:45,2,0.000,ALERT,211.48,296.96,60.043,1552214704,"201051344001135","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1209642.9,1209642.9,18865,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214742,272942.00
03/10/2019 06:45,2,0.000,ALERT,212.61,299.07,60.038,1552214704,"201051344000983","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1228235.7,1228235.7,10624,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214744,272943.00
03/10/2019 06:45,2,0.000,ALERT,211.70,296.36,60.033,1552214704,"201051344001203","174011545737251",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,1217367.4,1217367.4,18908,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214746,272944.00
03/10/2019 06:45,2,0.000,ALERT,211.93,297.57,60.033,1552214704,"201051344001230","174011545737251",0.00,-1.50,0,296.06,299.37,0.0,0.0,0.000,1214312.4,1214312.4,18719,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214748,272945.00
03/10/2019 06:45,2,0.000,ALERT,211.70,296.96,60.049,1552214704,"201051344000646","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1207500.4,1207500.4,18882,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214750,272946.00
03/10/2019 06:45,2,0.000,ALERT,212.83,298.47,60.043,1552214704,"201051344000867","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1205940.6,1205940.6,42799,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552214751,272947.00
03/10/2019 06:45,2,0.000,ALERT,213.29,298.77,59.990,1552214704,"201051344000633","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1204471.8,1204471.8,42853,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552214753,272948.00
03/10/2019 06:45,2,0.000,ALERT,211.48,297.26,59.985,1552214704,"201051344000955","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1226933.4,1226933.4,18906,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552214755,272949.00
03/10/2019 06:45,2,0.000,ALERT,212.61,298.47,60.043,1552214704,"201051344000648","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1218112.2,1218112.2,42357,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214757,272950.00
03/10/2019 06:45,2,0.000,ALERT,213.06,299.07,60.043,1552214704,"201051344000645","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1223147.7,1223147.7,42320,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214759,272951.00
03/10/2019 06:45,2,0.000,ALERT,212.61,299.67,60.043,1552214704,"201051344000569","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1238638.9,1238638.9,10545,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552214761,272952.00
03/10/2019 06:45,2,0.000,ALERT,213.06,298.77,60.033,1552214704,"179051228000119","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,26687.9,26687.9,10617,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552214763,272953.00
03/10/2019 07:00,2,0.000,ALERT,212.61,299.37,60.038,1552215604,"201051344000579","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1238358.8,1238358.8,10993,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215606,272954.00
03/10/2019 07:00,2,0.000,ALERT,211.70,296.36,59.985,1552215604,"201051344001025","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1221231.7,1221231.7,18913,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215608,272955.00
03/10/2019 07:00,2,0.000,ALERT,211.93,297.26,59.996,1552215604,"201051344001093","174011545737251",0.00,0.00,0,295.16,298.77,0.0,0.0,0.000,1205091.2,1205091.2,18928,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215610,272956.00
03/10/2019 07:00,2,0.000,ALERT,212.38,298.77,59.975,1552215604,"201051344000458","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1222094.3,1222094.3,10734,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215612,272957.00
03/10/2019 07:00,2,0.000,ALERT,211.70,297.26,59.990,1552215604,"201051344000890","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1219656.7,1219656.7,18864,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552215614,272958.00
03/10/2019 07:00,2,0.000,ALERT,212.38,298.47,60.012,1552215604,"201051344000988","174011545737251",0.00,-1.00,0,294.56,300.27,0.0,0.0,0.000,948357.5,948357.5,11100,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215616,272959.00
03/10/2019 07:00,2,0.000,ALERT,212.38,298.17,60.001,1552215604,"201051344000582","174011545737251",0.00,-2.00,0,296.06,299.37,0.0,0.0,0.000,1199216.2,1199216.2,18837,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215618,272960.00
03/10/2019 07:00,2,0.000,ALERT,212.38,299.07,60.006,1552215604,"201051344000868","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1207429.4,1207429.4,42778,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552215619,272961.00
03/10/2019 07:00,2,0.000,ALERT,213.06,299.07,60.006,1552215604,"201051344000576","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1225736.1,1225736.1,14814,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215621,272962.00
03/10/2019 07:00,2,0.000,ALERT,212.61,298.47,60.001,1552215604,"201051344001158","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1202667.2,1202667.2,11038,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552215623,272963.00
03/10/2019 07:00,2,0.000,ALERT,211.93,296.66,59.969,1552215604,"201051344000917","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1216931.3,1216931.3,18708,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215625,272964.00
03/10/2019 07:00,2,0.000,ALERT,211.93,296.36,59.990,1552215604,"201051344000417","174011545737251",0.00,-1.50,0,294.86,298.17,0.0,0.0,0.000,983382.4,983382.4,18946,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215627,272965.00
03/10/2019 07:00,2,0.000,ALERT,212.16,296.96,59.996,1552215604,"201051344000685","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1221554.1,1221554.1,18918,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215629,272966.00
03/10/2019 07:00,2,0.000,ALERT,211.93,296.36,60.001,1552215604,"201051344000651","174011545737251",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,1214267.6,1214267.6,18903,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215631,272967.00
03/10/2019 07:00,2,0.000,ALERT,212.16,299.07,60.001,1552215604,"201051344000594","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1227725.6,1227725.6,42730,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215632,272968.00
03/10/2019 07:00,2,0.000,ALERT,212.61,298.77,60.001,1552215604,"201051344000469","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1207016.5,1207016.5,11024,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215634,272969.00
03/10/2019 07:00,2,0.000,ALERT,211.93,297.26,59.959,1552215604,"201051344000585","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1227098.3,1227098.3,18950,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215636,272970.00
03/10/2019 07:00,2,0.000,ALERT,213.06,298.77,59.990,1552215604,"201051344000853","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1230047.3,1230047.3,10620,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552215638,272971.00
03/10/2019 07:00,2,0.000,ALERT,212.16,297.26,59.953,1552215604,"201051344001145","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1229766.1,1229766.1,18868,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215640,272972.00
03/10/2019 07:00,2,0.000,ALERT,211.93,297.26,59.985,1552215604,"201051344000438","174011545737251",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,1222513.1,1222513.1,18913,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215642,272973.00
03/10/2019 07:00,2,0.000,ALERT,211.48,296.96,59.980,1552215604,"201051344001135","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1209642.9,1209642.9,18867,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215643,272974.00
03/10/2019 07:00,2,0.000,ALERT,212.61,298.77,59.985,1552215604,"201051344000983","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1228235.7,1228235.7,10626,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215645,272975.00
03/10/2019 07:00,2,0.000,ALERT,211.93,296.66,59.980,1552215604,"201051344001203","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1217367.4,1217367.4,18910,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552215647,272976.00
03/10/2019 07:00,2,0.000,ALERT,211.93,297.57,59.985,1552215604,"201051344001230","174011545737251",0.00,-1.50,0,295.46,298.77,0.0,0.0,0.000,1214312.4,1214312.4,18721,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215649,272977.00
03/10/2019 07:00,2,0.000,ALERT,211.70,296.96,59.990,1552215604,"201051344000646","174011545737251",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,1207500.4,1207500.4,18884,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552215651,272978.00
03/10/2019 07:00,2,0.000,ALERT,212.83,298.17,59.980,1552215604,"201051344000867","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1205940.6,1205940.6,42801,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552215652,272979.00
03/10/2019 07:00,2,0.000,ALERT,213.29,298.47,59.996,1552215604,"201051344000633","174011545737251",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,1204471.8,1204471.8,42855,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215654,272980.00
03/10/2019 07:00,2,0.000,ALERT,211.48,296.96,59.964,1552215604,"201051344000955","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1226933.4,1226933.4,18908,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215656,272981.00
03/10/2019 07:00,2,0.000,ALERT,212.61,297.87,59.990,1552215604,"201051344000648","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1218112.2,1218112.2,42359,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215658,272982.00
03/10/2019 07:00,2,0.000,ALERT,213.06,298.77,59.975,1552215604,"201051344000645","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1223147.7,1223147.7,42322,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215660,272983.00
03/10/2019 07:00,2,0.000,ALERT,212.61,299.37,60.001,1552215604,"201051344000569","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1238638.9,1238638.9,10547,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552215662,272984.00
03/10/2019 07:00,2,0.000,ALERT,212.83,298.47,59.980,1552215604,"179051228000119","174011545737251",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,26687.9,26687.9,10619,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552215663,272985.00
03/10/2019 07:15,2,0.000,ALERT,212.61,299.67,60.033,1552216504,"201051344000579","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1238358.8,1238358.8,10995,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216506,272986.00
03/10/2019 07:15,2,0.000,ALERT,211.70,296.36,60.006,1552216504,"201051344001025","174011545737251",0.00,-2.00,0,294.56,299.67,0.0,0.0,0.000,1221231.7,1221231.7,18915,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216508,272987.00
03/10/2019 07:15,2,0.000,ALERT,211.70,296.96,60.001,1552216504,"201051344001093","174011545737251",0.00,0.00,0,295.16,298.47,0.0,0.0,0.000,1205091.2,1205091.2,18930,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216510,272988.00
03/10/2019 07:15,2,0.000,ALERT,212.61,298.77,60.012,1552216504,"201051344000458","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1222094.3,1222094.3,10736,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216512,272989.00
03/10/2019 07:15,2,0.000,ALERT,211.70,297.26,60.038,1552216504,"201051344000890","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1219656.7,1219656.7,18866,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216514,272990.00
03/10/2019 07:15,2,0.000,ALERT,212.38,298.47,60.043,1552216504,"201051344000988","174011545737251",0.00,-1.00,0,293.96,299.97,0.0,0.0,0.000,948357.5,948357.5,11102,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216516,272991.00
03/10/2019 07:15,2,0.000,ALERT,212.38,298.17,59.980,1552216504,"201051344000582","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1199216.2,1199216.2,18839,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216517,272992.00
03/10/2019 07:15,2,0.000,ALERT,212.61,299.37,60.001,1552216504,"201051344000868","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1207429.4,1207429.4,42780,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216519,272993.00
03/10/2019 07:15,2,0.000,ALERT,213.06,299.67,60.006,1552216504,"201051344000576","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1225736.1,1225736.1,14816,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216521,272994.00
03/10/2019 07:15,2,0.000,ALERT,212.83,299.07,60.043,1552216504,"201051344001158","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1202667.2,1202667.2,11040,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216523,272995.00
03/10/2019 07:15,2,0.000,ALERT,211.93,296.66,60.043,1552216504,"201051344000917","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1216931.3,1216931.3,18710,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216525,272996.00
03/10/2019 07:15,2,0.000,ALERT,211.93,296.66,60.001,1552216504,"201051344000417","174011545737251",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,983382.4,983382.4,18948,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216527,272997.00
03/10/2019 07:15,2,0.000,ALERT,212.16,296.96,59.985,1552216504,"201051344000685","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1221554.1,1221554.1,18920,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216528,272998.00
03/10/2019 07:15,2,0.000,ALERT,211.93,296.36,60.012,1552216504,"201051344000651","174011545737251",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,1214267.6,1214267.6,18905,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216530,272999.00
03/10/2019 07:15,2,0.000,ALERT,212.16,299.67,59.996,1552216504,"201051344000594","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1227725.6,1227725.6,42732,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552216532,273000.00
03/10/2019 07:15,2,0.000,ALERT,212.61,298.77,60.001,1552216504,"201051344000469","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1207016.5,1207016.5,11026,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216534,273001.00
03/10/2019 07:15,2,0.000,ALERT,211.93,297.26,60.006,1552216504,"201051344000585","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1227098.3,1227098.3,18952,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216536,273002.00
03/10/2019 07:15,2,0.000,ALERT,213.29,298.77,60.006,1552216504,"201051344000853","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1230047.3,1230047.3,10622,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552216538,273003.00
03/10/2019 07:15,2,0.000,ALERT,211.93,296.96,60.001,1552216504,"201051344001145","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1229766.1,1229766.1,18870,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216539,273004.00
03/10/2019 07:15,2,0.000,ALERT,211.93,297.26,60.049,1552216504,"201051344000438","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1222513.1,1222513.1,18915,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216541,273005.00
03/10/2019 07:15,2,0.000,ALERT,211.48,296.96,60.001,1552216504,"201051344001135","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1209642.9,1209642.9,18869,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216543,273006.00
03/10/2019 07:15,2,0.000,ALERT,212.61,299.07,59.996,1552216504,"201051344000983","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1228235.7,1228235.7,10628,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216545,273007.00
03/10/2019 07:15,2,0.000,ALERT,211.70,296.96,60.006,1552216504,"201051344001203","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1217367.4,1217367.4,18912,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552216547,273008.00
03/10/2019 07:15,2,0.000,ALERT,211.70,297.26,60.006,1552216504,"201051344001230","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1214312.4,1214312.4,18723,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216549,273009.00
03/10/2019 07:15,2,0.000,ALERT,211.48,296.96,59.985,1552216504,"201051344000646","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1207500.4,1207500.4,18886,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552216551,273010.00
03/10/2019 07:15,2,0.000,ALERT,212.83,298.47,60.006,1552216504,"201051344000867","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1205940.6,1205940.6,42803,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216552,273011.00
03/10/2019 07:15,2,0.000,ALERT,213.29,298.47,60.012,1552216504,"201051344000633","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1204471.8,1204471.8,42857,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216554,273012.00
03/10/2019 07:15,2,0.000,ALERT,211.25,297.26,60.012,1552216504,"201051344000955","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1226933.4,1226933.4,18910,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216556,273013.00
03/10/2019 07:15,2,0.000,ALERT,212.61,298.17,60.017,1552216504,"201051344000648","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1218112.2,1218112.2,42361,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552216558,273014.00
03/10/2019 07:15,2,0.000,ALERT,213.06,299.07,60.022,1552216504,"201051344000645","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1223147.7,1223147.7,42324,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216560,273015.00
03/10/2019 07:15,2,0.000,ALERT,212.61,299.37,60.017,1552216504,"201051344000569","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1238638.9,1238638.9,10549,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552216562,273016.00
03/10/2019 07:15,2,0.000,ALERT,213.06,298.47,60.017,1552216504,"179051228000119","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,26687.9,26687.9,10621,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552216563,273017.00
03/10/2019 07:30,2,0.000,ALERT,212.61,299.67,60.028,1552217405,"201051344000579","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1238358.8,1238358.8,10997,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217407,273018.00
03/10/2019 07:30,2,0.000,ALERT,211.48,296.36,59.990,1552217405,"201051344001025","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1221231.7,1221231.7,18917,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217409,273019.00
03/10/2019 07:30,2,0.000,ALERT,211.70,296.96,60.022,1552217405,"201051344001093","174011545737251",0.00,0.00,0,295.16,298.47,0.0,0.0,0.000,1205091.2,1205091.2,18932,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552217411,273020.00
03/10/2019 07:30,2,0.000,ALERT,212.38,298.77,59.990,1552217405,"201051344000458","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1222094.3,1222094.3,10738,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217413,273021.00
03/10/2019 07:30,2,0.000,ALERT,211.48,297.26,60.022,1552217405,"201051344000890","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1219656.7,1219656.7,18868,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217415,273022.00
03/10/2019 07:30,2,0.000,ALERT,212.38,298.47,60.028,1552217405,"201051344000988","174011545737251",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,948357.5,948357.5,11104,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217417,273023.00
03/10/2019 07:30,2,0.000,ALERT,212.16,297.87,60.033,1552217405,"201051344000582","174011545737251",0.00,-2.00,0,296.06,299.37,0.0,0.0,0.000,1199216.2,1199216.2,18841,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217418,273024.00
03/10/2019 07:30,2,0.000,ALERT,212.61,299.37,60.022,1552217405,"201051344000868","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1207429.4,1207429.4,42782,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217420,273025.00
03/10/2019 07:30,2,0.000,ALERT,213.06,299.37,60.017,1552217405,"201051344000576","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1225736.1,1225736.1,14818,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217422,273026.00
03/10/2019 07:30,2,0.000,ALERT,212.61,298.77,60.012,1552217405,"201051344001158","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1202667.2,1202667.2,11042,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217424,273027.00
03/10/2019 07:30,2,0.000,ALERT,211.70,296.66,60.012,1552217405,"201051344000917","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1216931.3,1216931.3,18712,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552217426,273028.00
03/10/2019 07:30,2,0.000,ALERT,211.93,296.36,60.049,1552217405,"201051344000417","174011545737251",0.00,-1.00,0,294.86,298.17,0.0,0.0,0.000,983382.4,983382.4,18950,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217428,273029.00
03/10/2019 07:30,2,0.000,ALERT,211.93,296.66,60.001,1552217405,"201051344000685","174011545737251",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,1221554.1,1221554.1,18922,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217430,273030.00
03/10/2019 07:30,2,0.000,ALERT,211.70,295.76,60.001,1552217405,"201051344000651","174011545737251",0.00,-2.50,0,294.56,298.17,0.0,0.0,0.000,1214267.6,1214267.6,18907,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552217431,273031.00
03/10/2019 07:30,2,0.000,ALERT,212.16,299.37,60.001,1552217405,"201051344000594","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1227725.6,1227725.6,42734,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552217434,273032.00
03/10/2019 07:30,2,0.000,ALERT,212.61,298.77,60.012,1552217405,"201051344000469","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1207016.5,1207016.5,11028,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217436,273033.00
03/10/2019 07:30,2,0.000,ALERT,211.70,296.96,60.017,1552217405,"201051344000585","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1227098.3,1227098.3,18954,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217438,273034.00
03/10/2019 07:30,2,0.000,ALERT,213.06,299.07,60.001,1552217405,"201051344000853","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1230047.3,1230047.3,10624,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217440,273035.00
03/10/2019 07:30,2,0.000,ALERT,211.93,296.96,60.006,1552217405,"201051344001145","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1229766.1,1229766.1,18872,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552217442,273036.00
03/10/2019 07:30,2,0.000,ALERT,211.70,296.66,60.017,1552217405,"201051344000438","174011545737251",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,1222513.1,1222513.1,18917,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217444,273037.00
03/10/2019 07:30,2,0.000,ALERT,211.25,296.96,59.996,1552217405,"201051344001135","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1209642.9,1209642.9,18871,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217445,273038.00
03/10/2019 07:30,2,0.000,ALERT,212.38,299.07,60.001,1552217405,"201051344000983","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1228235.7,1228235.7,10630,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217447,273039.00
03/10/2019 07:30,2,0.000,ALERT,211.70,296.36,60.006,1552217405,"201051344001203","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1217367.4,1217367.4,18914,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552217449,273040.00
03/10/2019 07:30,2,0.000,ALERT,211.70,297.26,59.975,1552217405,"201051344001230","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1214312.4,1214312.4,18725,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552217451,273041.00
03/10/2019 07:30,2,0.000,ALERT,211.25,296.66,60.001,1552217405,"201051344000646","174011545737251",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,1207500.4,1207500.4,18888,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552217453,273042.00
03/10/2019 07:30,2,0.000,ALERT,212.83,298.47,60.012,1552217405,"201051344000867","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1205940.6,1205940.6,42805,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552217454,273043.00
03/10/2019 07:30,2,0.000,ALERT,213.29,298.77,60.001,1552217405,"201051344000633","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1204471.8,1204471.8,42859,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217456,273044.00
03/10/2019 07:30,2,0.000,ALERT,211.25,296.66,60.049,1552217405,"201051344000955","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1226933.4,1226933.4,18912,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217458,273045.00
03/10/2019 07:30,2,0.000,ALERT,212.61,298.47,60.001,1552217405,"201051344000648","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1218112.2,1218112.2,42363,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552217460,273046.00
03/10/2019 07:30,2,0.000,ALERT,213.06,298.77,59.996,1552217405,"201051344000645","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1223147.7,1223147.7,42326,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552217462,273047.00
03/10/2019 07:30,2,0.000,ALERT,212.61,299.37,59.996,1552217405,"201051344000569","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1238638.9,1238638.9,10551,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552217463,273048.00
03/10/2019 07:30,2,0.000,ALERT,213.06,298.47,59.996,1552217405,"179051228000119","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,26687.9,26687.9,10623,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552217465,273049.00
