ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 07:45,2,0.000,ALERT,212.38,299.07,60.038,1552218304,"201051344000579","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1238358.8,1238358.8,10999,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218306,273050.00
03/10/2019 07:45,2,0.000,ALERT,211.25,296.36,59.980,1552218304,"201051344001025","174011545737251",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,1221231.7,1221231.7,18919,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218308,273051.00
03/10/2019 07:45,2,0.000,ALERT,211.48,296.96,60.012,1552218304,"201051344001093","174011545737251",0.00,0.00,0,294.86,298.47,0.0,0.0,0.000,1205091.2,1205091.2,18934,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218310,273052.00
03/10/2019 07:45,2,0.000,ALERT,212.16,298.47,60.033,1552218304,"201051344000458","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1222094.3,1222094.3,10740,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218312,273053.00
03/10/2019 07:45,2,0.000,ALERT,211.25,297.26,60.006,1552218304,"201051344000890","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1219656.7,1219656.7,18870,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218314,273054.00
03/10/2019 07:45,2,0.000,ALERT,212.16,298.17,60.001,1552218304,"201051344000988","174011545737251",0.00,-1.00,0,294.56,300.27,0.0,0.0,0.000,948357.5,948357.5,11106,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218315,273055.00
03/10/2019 07:45,2,0.000,ALERT,211.93,297.87,60.017,1552218304,"201051344000582","174011545737251",0.00,-2.00,0,296.06,299.37,0.0,0.0,0.000,1199216.2,1199216.2,18843,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218317,273056.00
03/10/2019 07:45,2,0.000,ALERT,212.16,299.07,59.980,1552218304,"201051344000868","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1207429.4,1207429.4,42784,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218319,273057.00
03/10/2019 07:45,2,0.000,ALERT,212.83,299.07,60.017,1552218304,"201051344000576","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1225736.1,1225736.1,14820,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218321,273058.00
03/10/2019 07:45,2,0.000,ALERT,212.38,298.47,60.006,1552218304,"201051344001158","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1202667.2,1202667.2,11044,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218323,273059.00
03/10/2019 07:45,2,0.000,ALERT,211.70,296.36,60.006,1552218304,"201051344000917","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1216931.3,1216931.3,18714,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218324,273060.00
03/10/2019 07:45,2,0.000,ALERT,211.70,296.36,60.038,1552218304,"201051344000417","174011545737251",0.00,-1.00,0,294.26,297.87,0.0,0.0,0.000,983382.4,983382.4,18952,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218326,273061.00
03/10/2019 07:45,2,0.000,ALERT,211.70,296.96,60.012,1552218304,"201051344000685","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1221554.1,1221554.1,18924,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218328,273062.00
03/10/2019 07:45,2,0.000,ALERT,211.48,296.06,60.001,1552218304,"201051344000651","174011545737251",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,1214267.6,1214267.6,18909,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218330,273063.00
03/10/2019 07:45,2,0.000,ALERT,211.93,299.37,60.022,1552218304,"201051344000594","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1227725.6,1227725.6,42736,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218332,273064.00
03/10/2019 07:45,2,0.000,ALERT,212.38,298.47,60.017,1552218304,"201051344000469","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1207016.5,1207016.5,11030,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218334,273065.00
03/10/2019 07:45,2,0.000,ALERT,211.70,297.26,60.028,1552218304,"201051344000585","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1227098.3,1227098.3,18956,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218335,273066.00
03/10/2019 07:45,2,0.000,ALERT,213.06,298.77,60.017,1552218304,"201051344000853","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1230047.3,1230047.3,10626,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218337,273067.00
03/10/2019 07:45,2,0.000,ALERT,211.70,296.96,60.022,1552218304,"201051344001145","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1229766.1,1229766.1,18874,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552218339,273068.00
03/10/2019 07:45,2,0.000,ALERT,211.70,296.96,59.985,1552218304,"201051344000438","174011545737251",0.00,-2.00,0,295.16,304.48,0.0,0.0,0.000,1222513.1,1222513.1,18919,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552218341,273069.00
03/10/2019 07:45,2,0.000,ALERT,211.03,296.96,60.017,1552218304,"201051344001135","174011545737251",0.00,-1.50,0,295.16,304.18,0.0,0.0,0.000,1209642.9,1209642.9,18873,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218343,273070.00
03/10/2019 07:45,2,0.000,ALERT,212.38,298.77,59.980,1552218304,"201051344000983","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1228235.7,1228235.7,10632,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552218345,273071.00
03/10/2019 07:45,2,0.000,ALERT,211.48,296.66,60.028,1552218304,"201051344001203","174011545737251",0.00,-1.50,0,294.26,305.38,0.0,0.0,0.000,1217367.4,1217367.4,18916,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218347,273072.00
03/10/2019 07:45,2,0.000,ALERT,211.48,297.26,60.017,1552218304,"201051344001230","174011545737251",0.00,-1.00,0,294.86,305.38,0.0,0.0,0.000,1214312.4,1214312.4,18727,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552218348,273073.00
03/10/2019 07:45,2,0.000,ALERT,211.25,296.96,60.028,1552218304,"201051344000646","174011545737251",0.00,-1.50,0,294.56,304.78,0.0,0.0,0.000,1207500.4,1207500.4,18890,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218350,273074.00
03/10/2019 07:45,2,0.000,ALERT,212.61,298.47,60.022,1552218304,"201051344000867","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1205940.6,1205940.6,42807,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218352,273075.00
03/10/2019 07:45,2,0.000,ALERT,213.06,298.47,60.022,1552218304,"201051344000633","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1204471.8,1204471.8,42861,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218354,273076.00
03/10/2019 07:45,2,0.000,ALERT,211.25,297.26,59.980,1552218304,"201051344000955","174011545737251",0.00,-1.50,0,294.56,304.78,0.0,0.0,0.000,1226933.4,1226933.4,18914,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218356,273077.00
03/10/2019 07:45,2,0.000,ALERT,212.38,297.87,60.022,1552218304,"201051344000648","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1218112.2,1218112.2,42365,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218357,273078.00
03/10/2019 07:45,2,0.000,ALERT,212.83,298.47,60.017,1552218304,"201051344000645","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1223147.7,1223147.7,42328,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218359,273079.00
03/10/2019 07:45,2,0.000,ALERT,212.38,299.37,60.006,1552218304,"201051344000569","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1238638.9,1238638.9,10553,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552218361,273080.00
03/10/2019 07:45,2,0.000,ALERT,212.83,298.17,59.996,1552218304,"179051228000119","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,26687.9,26687.9,10625,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552218363,273081.00
03/10/2019 08:00,2,0.000,ALERT,212.16,298.77,60.033,1552219205,"201051344000579","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1238358.8,1238358.8,11001,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219207,273082.00
03/10/2019 08:00,2,0.000,ALERT,210.57,295.16,60.017,1552219205,"201051344001025","174011545737251",0.00,-2.00,0,294.26,304.18,0.0,0.0,0.000,1221231.7,1221231.7,18921,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219208,273083.00
03/10/2019 08:00,2,0.000,ALERT,211.25,296.36,60.012,1552219205,"201051344001093","174011545737251",0.00,0.00,0,294.56,304.18,0.0,0.0,0.000,1205091.2,1205091.2,18936,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552219211,273084.00
03/10/2019 08:00,2,0.000,ALERT,211.93,297.57,60.022,1552219205,"201051344000458","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1222094.3,1222094.3,10742,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552219213,273085.00
03/10/2019 08:00,2,0.000,ALERT,211.03,296.66,60.006,1552219205,"201051344000890","174011545737251",0.00,-0.50,0,295.46,305.38,0.0,0.0,0.000,1219656.7,1219656.7,18872,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552219215,273086.00
03/10/2019 08:00,2,0.000,ALERT,211.70,297.26,59.990,1552219205,"201051344000988","174011545737251",0.00,-0.50,0,293.96,299.67,0.0,0.0,0.000,948357.5,948357.5,11108,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552219217,273087.00
03/10/2019 08:00,2,0.000,ALERT,211.70,297.26,59.985,1552219205,"201051344000582","174011545737251",0.00,-2.00,0,295.46,305.38,0.0,0.0,0.000,1199216.2,1199216.2,18845,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219218,273088.00
03/10/2019 08:00,2,0.000,ALERT,211.70,298.17,60.012,1552219205,"201051344000868","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1207429.4,1207429.4,42786,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219220,273089.00
03/10/2019 08:00,2,0.000,ALERT,212.38,298.17,60.017,1552219205,"201051344000576","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1225736.1,1225736.1,14822,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219222,273090.00
03/10/2019 08:00,2,0.000,ALERT,211.93,297.26,60.065,1552219205,"201051344001158","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1202667.2,1202667.2,11046,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219224,273091.00
03/10/2019 08:00,2,0.000,ALERT,211.25,295.76,60.022,1552219205,"201051344000917","174011545737251",0.00,0.00,0,293.36,303.88,0.0,0.0,0.000,1216931.3,1216931.3,18716,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219226,273092.00
03/10/2019 08:00,2,0.000,ALERT,211.03,295.46,60.022,1552219205,"201051344000417","174011545737251",0.00,-1.50,0,294.26,304.48,0.0,0.0,0.000,983382.4,983382.4,18954,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552219227,273093.00
03/10/2019 08:00,2,0.000,ALERT,211.25,296.06,60.017,1552219205,"201051344000685","174011545737251",0.00,-1.00,0,294.26,305.38,0.0,0.0,0.000,1221554.1,1221554.1,18926,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219229,273094.00
03/10/2019 08:00,2,0.000,ALERT,211.03,295.46,60.017,1552219205,"201051344000651","174011545737251",0.00,-2.50,0,294.26,303.28,0.0,0.0,0.000,1214267.6,1214267.6,18911,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219231,273095.00
03/10/2019 08:00,2,0.000,ALERT,211.48,298.17,60.028,1552219205,"201051344000594","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1227725.6,1227725.6,42738,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552219233,273096.00
03/10/2019 08:00,2,0.000,ALERT,211.93,297.57,60.033,1552219205,"201051344000469","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1207016.5,1207016.5,11032,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219235,273097.00
03/10/2019 08:00,2,0.000,ALERT,211.03,296.66,60.028,1552219205,"201051344000585","174011545737251",0.00,-1.00,0,294.26,304.48,0.0,0.0,0.000,1227098.3,1227098.3,18958,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219237,273098.00
03/10/2019 08:00,2,0.000,ALERT,212.38,297.57,60.033,1552219205,"201051344000853","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1230047.3,1230047.3,10628,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219239,273099.00
03/10/2019 08:00,2,0.000,ALERT,211.25,296.36,60.017,1552219205,"201051344001145","174011545737251",0.00,-1.00,0,295.16,305.38,0.0,0.0,0.000,1229766.1,1229766.1,18876,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219240,273100.00
03/10/2019 08:00,2,0.000,ALERT,211.03,296.06,60.017,1552219205,"201051344000438","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1222513.1,1222513.1,18921,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219242,273101.00
03/10/2019 08:00,2,0.000,ALERT,210.57,296.36,60.012,1552219205,"201051344001135","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1209642.9,1209642.9,18875,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219244,273102.00
03/10/2019 08:00,2,0.000,ALERT,211.70,297.57,60.028,1552219205,"201051344000983","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1228235.7,1228235.7,10634,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219246,273103.00
03/10/2019 08:00,2,0.000,ALERT,211.03,295.76,60.012,1552219205,"201051344001203","174011545737251",0.00,-1.50,0,294.56,300.27,0.0,0.0,0.000,1217367.4,1217367.4,18918,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219248,273104.00
03/10/2019 08:00,2,0.000,ALERT,210.80,296.66,59.990,1552219205,"201051344001230","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1214312.4,1214312.4,18729,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219249,273105.00
03/10/2019 08:00,2,0.000,ALERT,210.80,296.06,59.980,1552219205,"201051344000646","174011545737251",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,1207500.4,1207500.4,18892,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552219251,273106.00
03/10/2019 08:00,2,0.000,ALERT,212.16,297.26,59.969,1552219205,"201051344000867","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1205940.6,1205940.6,42809,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219253,273107.00
03/10/2019 08:00,2,0.000,ALERT,212.61,297.26,60.006,1552219205,"201051344000633","174011545737251",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,1204471.8,1204471.8,42863,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219255,273108.00
03/10/2019 08:00,2,0.000,ALERT,210.57,296.36,60.054,1552219205,"201051344000955","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1226933.4,1226933.4,18916,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552219257,273109.00
03/10/2019 08:00,2,0.000,ALERT,211.93,296.96,60.028,1552219205,"201051344000648","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1218112.2,1218112.2,42367,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552219258,273110.00
03/10/2019 08:00,2,0.000,ALERT,212.16,297.57,60.017,1552219205,"201051344000645","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1223147.7,1223147.7,42330,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219260,273111.00
03/10/2019 08:00,2,0.000,ALERT,211.70,298.17,60.017,1552219205,"201051344000569","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1238638.9,1238638.9,10555,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552219262,273112.00
03/10/2019 08:00,2,0.000,ALERT,212.16,296.96,60.006,1552219205,"179051228000119","174011545737251",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,26687.9,26687.9,10627,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552219264,273113.00
03/10/2019 08:15,2,0.000,ALERT,211.93,298.77,60.043,1552220104,"201051344000579","174011545737251",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,1238358.8,1238358.8,11003,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220106,273114.00
03/10/2019 08:15,2,0.000,ALERT,210.80,295.46,60.012,1552220104,"201051344001025","174011545737251",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,1221231.7,1221231.7,18923,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552220108,273115.00
03/10/2019 08:15,2,0.000,ALERT,211.03,296.36,60.038,1552220104,"201051344001093","174011545737251",0.00,0.00,0,294.26,297.87,0.0,0.0,0.000,1205091.2,1205091.2,18938,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220110,273116.00
03/10/2019 08:15,2,0.000,ALERT,211.93,298.17,60.012,1552220104,"201051344000458","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1222094.3,1222094.3,10744,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220112,273117.00
03/10/2019 08:15,2,0.000,ALERT,211.03,296.66,60.017,1552220104,"201051344000890","174011545737251",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,1219656.7,1219656.7,18874,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220114,273118.00
03/10/2019 08:15,2,0.000,ALERT,211.93,297.87,59.964,1552220104,"201051344000988","174011545737251",0.00,-0.50,0,293.06,299.07,0.0,0.0,0.000,948357.5,948357.5,11110,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552220115,273119.00
03/10/2019 08:15,2,0.000,ALERT,211.48,297.26,60.012,1552220104,"201051344000582","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1199216.2,1199216.2,18847,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220117,273120.00
03/10/2019 08:15,2,0.000,ALERT,211.93,298.47,60.022,1552220104,"201051344000868","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1207429.4,1207429.4,42788,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220119,273121.00
03/10/2019 08:15,2,0.000,ALERT,212.38,298.47,60.065,1552220104,"201051344000576","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1225736.1,1225736.1,14824,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220121,273122.00
03/10/2019 08:15,2,0.000,ALERT,212.16,297.87,60.038,1552220104,"201051344001158","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1202667.2,1202667.2,11048,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552220123,273123.00
03/10/2019 08:15,2,0.000,ALERT,211.25,295.76,60.070,1552220104,"201051344000917","174011545737251",0.00,0.00,0,293.06,297.26,0.0,0.0,0.000,1216931.3,1216931.3,18718,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220124,273124.00
03/10/2019 08:15,2,0.000,ALERT,211.25,295.76,60.028,1552220104,"201051344000417","174011545737251",0.00,-1.00,0,293.96,297.57,0.0,0.0,0.000,983382.4,983382.4,18956,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220126,273125.00
03/10/2019 08:15,2,0.000,ALERT,211.48,296.06,60.028,1552220104,"201051344000685","174011545737251",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,1221554.1,1221554.1,18928,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220128,273126.00
03/10/2019 08:15,2,0.000,ALERT,211.25,295.46,60.022,1552220104,"201051344000651","174011545737251",0.00,-2.50,0,293.66,297.26,0.0,0.0,0.000,1214267.6,1214267.6,18913,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220130,273127.00
03/10/2019 08:15,2,0.000,ALERT,211.70,298.47,60.054,1552220104,"201051344000594","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1227725.6,1227725.6,42740,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552220132,273128.00
03/10/2019 08:15,2,0.000,ALERT,212.16,297.87,60.028,1552220104,"201051344000469","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1207016.5,1207016.5,11034,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220134,273129.00
03/10/2019 08:15,2,0.000,ALERT,211.25,296.66,60.038,1552220104,"201051344000585","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,1227098.3,1227098.3,18960,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220136,273130.00
03/10/2019 08:15,2,0.000,ALERT,212.61,297.87,60.012,1552220104,"201051344000853","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1230047.3,1230047.3,10630,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220138,273131.00
03/10/2019 08:15,2,0.000,ALERT,211.25,296.36,60.059,1552220104,"201051344001145","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1229766.1,1229766.1,18878,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552220139,273132.00
03/10/2019 08:15,2,0.000,ALERT,211.25,296.36,60.028,1552220104,"201051344000438","174011545737251",0.00,-1.50,0,294.26,297.87,0.0,0.0,0.000,1222513.1,1222513.1,18923,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220141,273133.00
03/10/2019 08:15,2,0.000,ALERT,210.80,296.36,60.033,1552220104,"201051344001135","174011545737251",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,1209642.9,1209642.9,18877,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220143,273134.00
03/10/2019 08:15,2,0.000,ALERT,211.93,298.17,60.033,1552220104,"201051344000983","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1228235.7,1228235.7,10636,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552220145,273135.00
03/10/2019 08:15,2,0.000,ALERT,211.25,295.76,60.054,1552220104,"201051344001203","174011545737251",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,1217367.4,1217367.4,18920,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220147,273136.00
03/10/2019 08:15,2,0.000,ALERT,211.03,296.66,60.038,1552220104,"201051344001230","174011545737251",0.00,-1.00,0,294.56,297.87,0.0,0.0,0.000,1214312.4,1214312.4,18731,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220148,273137.00
03/10/2019 08:15,2,0.000,ALERT,210.80,296.06,60.038,1552220104,"201051344000646","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1207500.4,1207500.4,18894,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552220150,273138.00
03/10/2019 08:15,2,0.000,ALERT,212.38,297.26,60.059,1552220104,"201051344000867","174011545737251",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,1205940.6,1205940.6,42811,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220152,273139.00
03/10/2019 08:15,2,0.000,ALERT,212.61,297.87,60.065,1552220104,"201051344000633","174011545737251",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,1204471.8,1204471.8,42865,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220154,273140.00
03/10/2019 08:15,2,0.000,ALERT,210.80,296.36,59.996,1552220104,"201051344000955","174011545737251",0.00,-1.00,0,294.26,297.87,0.0,0.0,0.000,1226933.4,1226933.4,18918,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552220156,273141.00
03/10/2019 08:15,2,0.000,ALERT,212.16,297.26,60.065,1552220104,"201051344000648","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1218112.2,1218112.2,42369,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220157,273142.00
03/10/2019 08:15,2,0.000,ALERT,212.38,298.17,60.033,1552220104,"201051344000645","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1223147.7,1223147.7,42332,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552220159,273143.00
03/10/2019 08:15,2,0.000,ALERT,212.16,298.47,60.033,1552220104,"201051344000569","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1238638.9,1238638.9,10557,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552220161,273144.00
03/10/2019 08:15,2,0.000,ALERT,212.38,297.57,60.006,1552220104,"179051228000119","174011545737251",0.00,1.00,0,293.96,298.77,0.0,0.0,0.000,26687.9,26687.9,10629,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552220163,273145.00
03/10/2019 08:30,2,0.000,ALERT,212.38,299.07,60.017,1552221004,"201051344000579","174011545737251",0.00,-0.50,0,285.24,301.17,0.0,0.0,0.000,1238358.8,1238358.8,11005,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221006,273146.00
03/10/2019 08:30,2,0.000,ALERT,211.25,296.06,60.038,1552221004,"201051344001025","174011545737251",0.00,-2.00,0,282.24,299.97,0.0,0.0,0.000,1221231.7,1221231.7,18925,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221008,273147.00
03/10/2019 08:30,2,0.000,ALERT,211.25,296.66,60.022,1552221004,"201051344001093","174011545737251",0.00,0.00,0,282.54,299.67,0.0,0.0,0.000,1205091.2,1205091.2,18940,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221010,273148.00
03/10/2019 08:30,2,0.000,ALERT,212.16,298.47,60.017,1552221004,"201051344000458","174011545737251",0.00,0.50,0,284.64,301.17,0.0,0.0,0.000,1222094.3,1222094.3,10746,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221012,273149.00
03/10/2019 08:30,2,0.000,ALERT,211.25,296.96,60.012,1552221004,"201051344000890","174011545737251",0.00,-0.50,0,283.14,300.27,0.0,0.0,0.000,1219656.7,1219656.7,18876,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221013,273150.00
03/10/2019 08:30,2,0.000,ALERT,212.16,298.47,60.006,1552221004,"201051344000988","174011545737251",0.00,-0.50,0,282.24,299.97,0.0,0.0,0.000,948357.5,948357.5,11112,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221015,273151.00
03/10/2019 08:30,2,0.000,ALERT,211.70,297.57,60.006,1552221004,"201051344000582","174011545737251",0.00,-1.50,0,283.14,300.57,0.0,0.0,0.000,1199216.2,1199216.2,18849,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221017,273152.00
03/10/2019 08:30,2,0.000,ALERT,212.38,299.07,60.012,1552221004,"201051344000868","174011545737251",0.00,-1.00,0,285.24,300.87,0.0,0.0,0.000,1207429.4,1207429.4,42790,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221019,273153.00
03/10/2019 08:30,2,0.000,ALERT,212.83,299.07,59.985,1552221004,"201051344000576","174011545737251",0.00,-1.00,0,284.64,300.57,0.0,0.0,0.000,1225736.1,1225736.1,14826,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221021,273154.00
03/10/2019 08:30,2,0.000,ALERT,212.38,298.47,59.996,1552221004,"201051344001158","174011545737251",0.00,-1.50,0,284.04,299.97,0.0,0.0,0.000,1202667.2,1202667.2,11050,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552221022,273155.00
03/10/2019 08:30,2,0.000,ALERT,211.70,296.36,60.001,1552221004,"201051344000917","174011545737251",0.00,0.50,0,281.33,299.37,0.0,0.0,0.000,1216931.3,1216931.3,18720,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221024,273156.00
03/10/2019 08:30,2,0.000,ALERT,211.70,296.36,60.017,1552221004,"201051344000417","174011545737251",0.00,-1.00,0,281.94,299.37,0.0,0.0,0.000,983382.4,983382.4,18958,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221026,273157.00
03/10/2019 08:30,2,0.000,ALERT,211.70,296.66,60.006,1552221004,"201051344000685","174011545737251",0.00,-1.00,0,282.24,299.67,0.0,0.0,0.000,1221554.1,1221554.1,18930,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552221028,273158.00
03/10/2019 08:30,2,0.000,ALERT,211.48,296.06,60.001,1552221004,"201051344000651","174011545737251",0.00,-2.00,0,281.94,298.77,0.0,0.0,0.000,1214267.6,1214267.6,18915,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221030,273159.00
03/10/2019 08:30,2,0.000,ALERT,212.16,299.07,60.001,1552221004,"201051344000594","174011545737251",0.00,-1.00,0,284.34,300.57,0.0,0.0,0.000,1227725.6,1227725.6,42742,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221031,273160.00
03/10/2019 08:30,2,0.000,ALERT,212.38,298.77,60.001,1552221004,"201051344000469","174011545737251",0.00,-1.50,0,283.74,299.97,0.0,0.0,0.000,1207016.5,1207016.5,11036,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221033,273161.00
03/10/2019 08:30,2,0.000,ALERT,211.48,296.66,59.996,1552221004,"201051344000585","174011545737251",0.00,-0.50,0,282.24,299.97,0.0,0.0,0.000,1227098.3,1227098.3,18962,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221035,273162.00
03/10/2019 08:30,2,0.000,ALERT,213.06,298.47,60.006,1552221004,"201051344000853","174011545737251",0.00,-1.00,0,284.34,300.27,0.0,0.0,0.000,1230047.3,1230047.3,10632,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221037,273163.00
03/10/2019 08:30,2,0.000,ALERT,211.70,296.96,60.017,1552221004,"201051344001145","174011545737251",0.00,-1.00,0,283.14,299.97,0.0,0.0,0.000,1229766.1,1229766.1,18880,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221039,273164.00
03/10/2019 08:30,2,0.000,ALERT,211.48,296.66,59.964,1552221004,"201051344000438","174011545737251",0.00,-1.50,0,282.84,299.67,0.0,0.0,0.000,1222513.1,1222513.1,18925,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221041,273165.00
03/10/2019 08:30,2,0.000,ALERT,211.03,296.66,60.001,1552221004,"201051344001135","174011545737251",0.00,-1.00,0,282.84,299.97,0.0,0.0,0.000,1209642.9,1209642.9,18879,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221042,273166.00
03/10/2019 08:30,2,0.000,ALERT,212.38,298.77,60.001,1552221004,"201051344000983","174011545737251",0.00,-1.00,0,284.64,300.57,0.0,0.0,0.000,1228235.7,1228235.7,10638,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221044,273167.00
03/10/2019 08:30,2,0.000,ALERT,211.48,296.06,60.017,1552221004,"201051344001203","174011545737251",0.00,-1.50,0,282.84,300.87,0.0,0.0,0.000,1217367.4,1217367.4,18922,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552221046,273168.00
03/10/2019 08:30,2,0.000,ALERT,211.48,296.96,60.001,1552221004,"201051344001230","174011545737251",0.00,-1.00,0,282.54,299.97,0.0,0.0,0.000,1214312.4,1214312.4,18733,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552221048,273169.00
03/10/2019 08:30,2,0.000,ALERT,211.03,296.66,59.996,1552221004,"201051344000646","174011545737251",0.00,-1.50,0,281.94,299.67,0.0,0.0,0.000,1207500.4,1207500.4,18896,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221050,273170.00
03/10/2019 08:30,2,0.000,ALERT,212.61,298.17,60.017,1552221004,"201051344000867","174011545737251",0.00,-0.50,0,284.04,300.57,0.0,0.0,0.000,1205940.6,1205940.6,42813,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221051,273171.00
03/10/2019 08:30,2,0.000,ALERT,213.06,298.17,60.006,1552221004,"201051344000633","174011545737251",0.00,-1.50,0,282.84,299.97,0.0,0.0,0.000,1204471.8,1204471.8,42867,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221053,273172.00
03/10/2019 08:30,2,0.000,ALERT,211.03,296.66,60.006,1552221004,"201051344000955","174011545737251",0.00,-1.00,0,282.54,299.67,0.0,0.0,0.000,1226933.4,1226933.4,18920,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221055,273173.00
03/10/2019 08:30,2,0.000,ALERT,212.38,297.57,60.006,1552221004,"201051344000648","174011545737251",0.00,-2.00,0,283.74,300.27,0.0,0.0,0.000,1218112.2,1218112.2,42371,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552221057,273174.00
03/10/2019 08:30,2,0.000,ALERT,212.83,298.47,60.022,1552221004,"201051344000645","174011545737251",0.00,-0.50,0,284.64,300.27,0.0,0.0,0.000,1223147.7,1223147.7,42334,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221059,273175.00
03/10/2019 08:30,2,0.000,ALERT,212.38,299.37,60.006,1552221004,"201051344000569","174011545737251",0.00,-1.00,0,285.24,301.17,0.0,0.0,0.000,1238638.9,1238638.9,10559,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221061,273176.00
03/10/2019 08:30,2,0.000,ALERT,212.83,298.47,60.012,1552221004,"179051228000119","174011545737251",0.00,1.00,0,283.44,299.67,0.0,0.0,0.000,26687.9,26687.9,10631,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552221063,273177.00
03/10/2019 08:45,2,0.000,ALERT,212.38,299.07,59.980,1552221904,"201051344000579","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1238358.8,1238358.8,11007,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221906,273178.00
03/10/2019 08:45,2,0.000,ALERT,211.25,296.06,60.001,1552221904,"201051344001025","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1221231.7,1221231.7,18927,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552221908,273179.00
03/10/2019 08:45,2,0.000,ALERT,211.48,296.66,60.006,1552221904,"201051344001093","174011545737251",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,1205091.2,1205091.2,18942,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221910,273180.00
03/10/2019 08:45,2,0.000,ALERT,212.38,298.47,60.049,1552221904,"201051344000458","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1222094.3,1222094.3,10748,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552221911,273181.00
03/10/2019 08:45,2,0.000,ALERT,211.48,297.26,60.001,1552221904,"201051344000890","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1219656.7,1219656.7,18878,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221913,273182.00
03/10/2019 08:45,2,0.000,ALERT,212.16,298.17,60.006,1552221904,"201051344000988","174011545737251",0.00,-0.50,0,294.26,299.67,0.0,0.0,0.000,948357.5,948357.5,11114,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221915,273183.00
03/10/2019 08:45,2,0.000,ALERT,211.93,297.57,60.049,1552221904,"201051344000582","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1199216.2,1199216.2,18851,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221917,273184.00
03/10/2019 08:45,2,0.000,ALERT,212.38,299.07,59.996,1552221904,"201051344000868","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1207429.4,1207429.4,42792,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221919,273185.00
03/10/2019 08:45,2,0.000,ALERT,212.83,299.07,59.990,1552221904,"201051344000576","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1225736.1,1225736.1,14828,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221921,273186.00
03/10/2019 08:45,2,0.000,ALERT,212.61,298.47,59.969,1552221904,"201051344001158","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1202667.2,1202667.2,11052,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221923,273187.00
03/10/2019 08:45,2,0.000,ALERT,211.70,296.36,60.006,1552221904,"201051344000917","174011545737251",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,1216931.3,1216931.3,18722,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221925,273188.00
03/10/2019 08:45,2,0.000,ALERT,211.70,296.36,59.980,1552221904,"201051344000417","174011545737251",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,983382.4,983382.4,18960,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221926,273189.00
03/10/2019 08:45,2,0.000,ALERT,211.70,296.96,60.028,1552221904,"201051344000685","174011545737251",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,1221554.1,1221554.1,18932,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221928,273190.00
03/10/2019 08:45,2,0.000,ALERT,211.70,296.06,60.006,1552221904,"201051344000651","174011545737251",0.00,-2.00,0,293.96,297.57,0.0,0.0,0.000,1214267.6,1214267.6,18917,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221930,273191.00
03/10/2019 08:45,2,0.000,ALERT,212.16,299.07,59.996,1552221904,"201051344000594","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1227725.6,1227725.6,42744,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221932,273192.00
03/10/2019 08:45,2,0.000,ALERT,212.61,298.47,59.996,1552221904,"201051344000469","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1207016.5,1207016.5,11038,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221934,273193.00
