ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 08:45,2,0.000,ALERT,211.70,297.26,60.001,1552221904,"201051344000585","174011545737251",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,1227098.3,1227098.3,18964,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221935,273194.00
03/10/2019 08:45,2,0.000,ALERT,213.06,298.47,59.996,1552221904,"201051344000853","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1230047.3,1230047.3,10634,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221937,273195.00
03/10/2019 08:45,2,0.000,ALERT,211.70,296.96,60.006,1552221904,"201051344001145","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1229766.1,1229766.1,18882,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552221939,273196.00
03/10/2019 08:45,2,0.000,ALERT,211.70,296.96,59.969,1552221904,"201051344000438","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1222513.1,1222513.1,18927,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221941,273197.00
03/10/2019 08:45,2,0.000,ALERT,211.25,296.96,60.001,1552221904,"201051344001135","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1209642.9,1209642.9,18881,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221943,273198.00
03/10/2019 08:45,2,0.000,ALERT,212.38,298.77,60.012,1552221904,"201051344000983","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1228235.7,1228235.7,10640,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221945,273199.00
03/10/2019 08:45,2,0.000,ALERT,211.70,296.36,60.001,1552221904,"201051344001203","174011545737251",0.00,-1.50,0,294.26,299.67,0.0,0.0,0.000,1217367.4,1217367.4,18924,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221946,273200.00
03/10/2019 08:45,2,0.000,ALERT,211.48,297.26,60.001,1552221904,"201051344001230","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1214312.4,1214312.4,18735,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221948,273201.00
03/10/2019 08:45,2,0.000,ALERT,211.25,296.96,59.990,1552221904,"201051344000646","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1207500.4,1207500.4,18898,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221950,273202.00
03/10/2019 08:45,2,0.000,ALERT,212.83,298.17,60.043,1552221904,"201051344000867","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1205940.6,1205940.6,42815,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221952,273203.00
03/10/2019 08:45,2,0.000,ALERT,213.29,298.47,60.006,1552221904,"201051344000633","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1204471.8,1204471.8,42869,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221954,273204.00
03/10/2019 08:45,2,0.000,ALERT,211.25,296.96,59.996,1552221904,"201051344000955","174011545737251",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,1226933.4,1226933.4,18922,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221955,273205.00
03/10/2019 08:45,2,0.000,ALERT,212.61,297.87,60.006,1552221904,"201051344000648","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1218112.2,1218112.2,42373,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221957,273206.00
03/10/2019 08:45,2,0.000,ALERT,212.83,298.47,60.006,1552221904,"201051344000645","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1223147.7,1223147.7,42336,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221959,273207.00
03/10/2019 08:45,2,0.000,ALERT,212.61,299.07,60.012,1552221904,"201051344000569","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1238638.9,1238638.9,10561,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552221961,273208.00
03/10/2019 08:45,2,0.000,ALERT,212.83,298.17,60.006,1552221904,"179051228000119","174011545737251",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,26687.9,26687.9,10633,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552221963,273209.00
03/10/2019 09:00,2,0.000,ALERT,212.38,298.77,60.012,1552222805,"201051344000579","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1238358.8,1238358.8,11009,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222807,273210.00
03/10/2019 09:00,2,0.000,ALERT,211.25,296.36,60.001,1552222805,"201051344001025","174011545737251",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,1221231.7,1221231.7,18929,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552222808,273211.00
03/10/2019 09:00,2,0.000,ALERT,211.48,296.96,60.038,1552222805,"201051344001093","174011545737251",0.00,0.00,0,294.56,298.17,0.0,0.0,0.000,1205091.2,1205091.2,18944,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222810,273212.00
03/10/2019 09:00,2,0.000,ALERT,212.38,298.17,60.017,1552222805,"201051344000458","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1222094.3,1222094.3,10750,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222812,273213.00
03/10/2019 09:00,2,0.000,ALERT,211.48,297.26,60.012,1552222805,"201051344000890","174011545737251",0.00,-0.50,0,293.66,299.37,0.0,0.0,0.000,1219656.7,1219656.7,18880,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552222814,273214.00
03/10/2019 09:00,2,0.000,ALERT,212.16,297.87,60.006,1552222805,"201051344000988","174011545737251",0.00,-0.50,0,293.66,299.67,0.0,0.0,0.000,948357.5,948357.5,11116,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222816,273215.00
03/10/2019 09:00,2,0.000,ALERT,211.93,297.87,59.996,1552222805,"201051344000582","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1199216.2,1199216.2,18853,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552222818,273216.00
03/10/2019 09:00,2,0.000,ALERT,212.38,299.07,60.006,1552222805,"201051344000868","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1207429.4,1207429.4,42794,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222819,273217.00
03/10/2019 09:00,2,0.000,ALERT,212.83,298.77,60.049,1552222805,"201051344000576","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1225736.1,1225736.1,14830,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222821,273218.00
03/10/2019 09:00,2,0.000,ALERT,212.38,298.17,60.006,1552222805,"201051344001158","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1202667.2,1202667.2,11054,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222823,273219.00
03/10/2019 09:00,2,0.000,ALERT,211.48,296.66,60.006,1552222805,"201051344000917","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1216931.3,1216931.3,18724,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222825,273220.00
03/10/2019 09:00,2,0.000,ALERT,211.70,296.66,60.017,1552222805,"201051344000417","174011545737251",0.00,-1.00,0,294.56,298.17,0.0,0.0,0.000,983382.4,983382.4,18962,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222827,273221.00
03/10/2019 09:00,2,0.000,ALERT,211.70,297.26,60.001,1552222805,"201051344000685","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1221554.1,1221554.1,18934,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552222828,273222.00
03/10/2019 09:00,2,0.000,ALERT,211.70,296.36,59.990,1552222805,"201051344000651","174011545737251",0.00,-2.00,0,294.26,297.87,0.0,0.0,0.000,1214267.6,1214267.6,18919,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222830,273223.00
03/10/2019 09:00,2,0.000,ALERT,212.16,298.77,60.006,1552222805,"201051344000594","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1227725.6,1227725.6,42746,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222832,273224.00
03/10/2019 09:00,2,0.000,ALERT,212.38,298.17,60.012,1552222805,"201051344000469","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1207016.5,1207016.5,11040,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222834,273225.00
03/10/2019 09:00,2,0.000,ALERT,211.48,297.57,60.017,1552222805,"201051344000585","174011545737251",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,1227098.3,1227098.3,18966,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222836,273226.00
03/10/2019 09:00,2,0.000,ALERT,213.06,298.47,60.006,1552222805,"201051344000853","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1230047.3,1230047.3,10636,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222838,273227.00
03/10/2019 09:00,2,0.000,ALERT,211.70,297.26,60.017,1552222805,"201051344001145","174011545737251",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,1229766.1,1229766.1,18884,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552222839,273228.00
03/10/2019 09:00,2,0.000,ALERT,211.48,297.26,60.017,1552222805,"201051344000438","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1222513.1,1222513.1,18929,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222841,273229.00
03/10/2019 09:00,2,0.000,ALERT,211.03,296.96,59.975,1552222805,"201051344001135","174011545737251",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,1209642.9,1209642.9,18883,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222843,273230.00
03/10/2019 09:00,2,0.000,ALERT,212.38,298.47,60.001,1552222805,"201051344000983","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1228235.7,1228235.7,10642,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222845,273231.00
03/10/2019 09:00,2,0.000,ALERT,211.48,296.66,60.006,1552222805,"201051344001203","174011545737251",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,1217367.4,1217367.4,18926,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552222847,273232.00
03/10/2019 09:00,2,0.000,ALERT,211.48,297.57,60.006,1552222805,"201051344001230","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1214312.4,1214312.4,18737,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222848,273233.00
03/10/2019 09:00,2,0.000,ALERT,211.25,296.96,60.012,1552222805,"201051344000646","174011545737251",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,1207500.4,1207500.4,18900,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222850,273234.00
03/10/2019 09:00,2,0.000,ALERT,212.61,297.87,60.001,1552222805,"201051344000867","174011545737251",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,1205940.6,1205940.6,42817,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222852,273235.00
03/10/2019 09:00,2,0.000,ALERT,213.06,298.17,59.996,1552222805,"201051344000633","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1204471.8,1204471.8,42871,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552222854,273236.00
03/10/2019 09:00,2,0.000,ALERT,211.03,296.96,60.033,1552222805,"201051344000955","174011545737251",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,1226933.4,1226933.4,18924,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222856,273237.00
03/10/2019 09:00,2,0.000,ALERT,212.38,297.87,60.001,1552222805,"201051344000648","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1218112.2,1218112.2,42375,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222857,273238.00
03/10/2019 09:00,2,0.000,ALERT,212.83,298.47,59.975,1552222805,"201051344000645","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1223147.7,1223147.7,42338,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552222859,273239.00
03/10/2019 09:00,2,0.000,ALERT,212.61,299.07,60.006,1552222805,"201051344000569","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1238638.9,1238638.9,10563,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552222861,273240.00
03/10/2019 09:00,2,0.000,ALERT,213.06,298.17,60.001,1552222805,"179051228000119","174011545737251",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,26687.9,26687.9,10635,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552222863,273241.00
03/10/2019 09:15,2,0.000,ALERT,211.93,298.47,60.043,1552223704,"201051344000579","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1238358.8,1238358.8,11011,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223706,273242.00
03/10/2019 09:15,2,0.000,ALERT,210.80,295.76,60.012,1552223704,"201051344001025","174011545737251",0.00,-1.50,0,293.96,305.68,0.0,0.0,0.000,1221231.7,1221231.7,18931,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552223708,273243.00
03/10/2019 09:15,2,0.000,ALERT,211.03,296.36,60.022,1552223704,"201051344001093","174011545737251",0.00,0.00,0,294.56,304.48,0.0,0.0,0.000,1205091.2,1205091.2,18946,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223710,273244.00
03/10/2019 09:15,2,0.000,ALERT,211.93,298.17,60.012,1552223704,"201051344000458","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1222094.3,1222094.3,10752,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223712,273245.00
03/10/2019 09:15,2,0.000,ALERT,211.03,296.96,60.012,1552223704,"201051344000890","174011545737251",0.00,-0.50,0,295.16,306.58,0.0,0.0,0.000,1219656.7,1219656.7,18882,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223713,273246.00
03/10/2019 09:15,2,0.000,ALERT,211.93,297.87,60.054,1552223704,"201051344000988","174011545737251",0.00,-0.50,0,293.36,299.67,0.0,0.0,0.000,948357.5,948357.5,11118,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552223715,273247.00
03/10/2019 09:15,2,0.000,ALERT,211.48,297.57,60.017,1552223704,"201051344000582","174011545737251",0.00,-1.50,0,295.46,305.68,0.0,0.0,0.000,1199216.2,1199216.2,18855,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223717,273248.00
03/10/2019 09:15,2,0.000,ALERT,211.93,298.47,60.038,1552223704,"201051344000868","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1207429.4,1207429.4,42796,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223719,273249.00
03/10/2019 09:15,2,0.000,ALERT,212.38,298.47,60.017,1552223704,"201051344000576","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1225736.1,1225736.1,14832,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223721,273250.00
03/10/2019 09:15,2,0.000,ALERT,211.93,297.87,59.975,1552223704,"201051344001158","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1202667.2,1202667.2,11056,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552223723,273251.00
03/10/2019 09:15,2,0.000,ALERT,211.25,295.76,60.012,1552223704,"201051344000917","174011545737251",0.00,0.50,0,293.36,304.18,0.0,0.0,0.000,1216931.3,1216931.3,18726,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223725,273252.00
03/10/2019 09:15,2,0.000,ALERT,211.25,295.76,60.038,1552223704,"201051344000417","174011545737251",0.00,-1.00,0,294.26,305.08,0.0,0.0,0.000,983382.4,983382.4,18964,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223726,273253.00
03/10/2019 09:15,2,0.000,ALERT,211.25,296.36,60.012,1552223704,"201051344000685","174011545737251",0.00,-0.50,0,294.56,305.68,0.0,0.0,0.000,1221554.1,1221554.1,18936,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552223728,273254.00
03/10/2019 09:15,2,0.000,ALERT,211.03,295.46,60.006,1552223704,"201051344000651","174011545737251",0.00,-2.00,0,293.96,304.48,0.0,0.0,0.000,1214267.6,1214267.6,18921,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223730,273255.00
03/10/2019 09:15,2,0.000,ALERT,211.48,298.17,60.038,1552223704,"201051344000594","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1227725.6,1227725.6,42748,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223732,273256.00
03/10/2019 09:15,2,0.000,ALERT,211.93,297.87,60.006,1552223704,"201051344000469","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1207016.5,1207016.5,11042,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223734,273257.00
03/10/2019 09:15,2,0.000,ALERT,211.25,296.36,60.001,1552223704,"201051344000585","174011545737251",0.00,-0.50,0,294.26,304.78,0.0,0.0,0.000,1227098.3,1227098.3,18968,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223736,273258.00
03/10/2019 09:15,2,0.000,ALERT,212.61,297.57,60.038,1552223704,"201051344000853","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1230047.3,1230047.3,10638,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552223737,273259.00
03/10/2019 09:15,2,0.000,ALERT,211.48,296.66,60.001,1552223704,"201051344001145","174011545737251",0.00,-1.00,0,294.86,306.58,0.0,0.0,0.000,1229766.1,1229766.1,18886,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223739,273260.00
03/10/2019 09:15,2,0.000,ALERT,211.25,296.36,59.990,1552223704,"201051344000438","174011545737251",0.00,-1.50,0,294.86,305.68,0.0,0.0,0.000,1222513.1,1222513.1,18931,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223741,273261.00
03/10/2019 09:15,2,0.000,ALERT,210.80,296.36,60.012,1552223704,"201051344001135","174011545737251",0.00,-1.00,0,294.86,305.38,0.0,0.0,0.000,1209642.9,1209642.9,18885,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223743,273262.00
03/10/2019 09:15,2,0.000,ALERT,211.70,297.87,60.001,1552223704,"201051344000983","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1228235.7,1228235.7,10644,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552223745,273263.00
03/10/2019 09:15,2,0.000,ALERT,211.03,295.76,59.985,1552223704,"201051344001203","174011545737251",0.00,-1.00,0,294.26,306.58,0.0,0.0,0.000,1217367.4,1217367.4,18928,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552223746,273264.00
03/10/2019 09:15,2,0.000,ALERT,211.03,296.66,60.006,1552223704,"201051344001230","174011545737251",0.00,-1.00,0,294.86,305.98,0.0,0.0,0.000,1214312.4,1214312.4,18739,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223748,273265.00
03/10/2019 09:15,2,0.000,ALERT,210.80,296.36,60.001,1552223704,"201051344000646","174011545737251",0.00,-1.00,0,294.26,305.08,0.0,0.0,0.000,1207500.4,1207500.4,18902,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552223750,273266.00
03/10/2019 09:15,2,0.000,ALERT,212.16,297.26,59.996,1552223704,"201051344000867","174011545737251",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,1205940.6,1205940.6,42819,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223752,273267.00
03/10/2019 09:15,2,0.000,ALERT,212.61,297.57,60.006,1552223704,"201051344000633","174011545737251",0.00,-1.00,0,294.26,299.67,0.0,0.0,0.000,1204471.8,1204471.8,42873,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223754,273268.00
03/10/2019 09:15,2,0.000,ALERT,210.57,296.36,60.001,1552223704,"201051344000955","174011545737251",0.00,-0.50,0,294.56,305.38,0.0,0.0,0.000,1226933.4,1226933.4,18926,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223755,273269.00
03/10/2019 09:15,2,0.000,ALERT,211.93,296.96,59.969,1552223704,"201051344000648","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1218112.2,1218112.2,42377,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223757,273270.00
03/10/2019 09:15,2,0.000,ALERT,212.38,297.57,60.001,1552223704,"201051344000645","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1223147.7,1223147.7,42340,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223759,273271.00
03/10/2019 09:15,2,0.000,ALERT,211.93,298.47,60.001,1552223704,"201051344000569","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1238638.9,1238638.9,10565,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552223761,273272.00
03/10/2019 09:15,2,0.000,ALERT,212.38,297.26,60.006,1552223704,"179051228000119","174011545737251",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,26687.9,26687.9,10637,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552223763,273273.00
03/10/2019 09:30,2,0.172,ALERT,212.16,298.77,60.017,1552224604,"201051344000579","174011545737251",17.77,0.00,0,296.66,300.27,3.1,1.1,0.000,1238359.0,1238359.0,11013,0,0,0,L,1122011218,1,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1552224606,273274.00
03/10/2019 09:30,2,0.000,ALERT,210.80,295.16,60.012,1552224604,"201051344001025","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1221231.7,1221231.7,18933,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552224608,273275.00
03/10/2019 09:30,2,0.000,ALERT,211.03,295.76,60.001,1552224604,"201051344001093","174011545737251",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,1205091.2,1205091.2,18948,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552224610,273276.00
03/10/2019 09:30,2,0.135,ALERT,211.93,298.17,60.012,1552224604,"201051344000458","174011545737251",13.58,1.00,0,296.36,300.27,1.9,0.0,0.000,1222094.4,1222094.4,10754,0,0,0,L,1122011218,1,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1552224612,273277.00
03/10/2019 09:30,2,0.000,ALERT,211.03,296.36,60.001,1552224604,"201051344000890","174011545737251",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,1219656.7,1219656.7,18884,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552224614,273278.00
03/10/2019 09:30,2,0.066,ALERT,211.70,297.87,60.006,1552224604,"201051344000988","174011545737251",20.42,0.00,0,293.66,299.37,1.4,0.0,0.000,948357.5,948357.5,11120,0,0,0,L,1122011218,1,120.42,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1552224615,273279.00
03/10/2019 09:30,2,0.000,ALERT,211.48,296.96,60.033,1552224604,"201051344000582","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1199216.2,1199216.2,18857,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552224617,273280.00
03/10/2019 09:30,2,0.133,ALERT,211.93,298.77,59.996,1552224604,"201051344000868","174011545737251",14.29,-0.50,0,296.06,300.27,1.9,0.0,0.000,1207429.4,1207429.4,42798,0,0,0,L,1122011218,1,120.65,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1552224619,273281.00
03/10/2019 09:30,2,0.090,ALERT,212.38,298.77,60.006,1552224604,"201051344000576","174011545737251",30.49,-1.00,0,296.36,299.97,2.9,0.8,0.000,1225736.1,1225736.1,14834,0,0,0,L,1122011218,1,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1552224621,273282.00
03/10/2019 09:30,2,0.121,ALERT,211.93,297.87,60.022,1552224604,"201051344001158","174011545737251",15.96,-1.00,0,295.46,299.07,2.0,0.0,0.000,1202667.2,1202667.2,11058,0,0,0,L,1122011218,1,120.65,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1552224623,273283.00
03/10/2019 09:30,2,0.000,ALERT,211.25,295.46,60.006,1552224604,"201051344000917","174011545737251",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,1216931.3,1216931.3,18728,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552224625,273284.00
03/10/2019 09:30,2,0.000,ALERT,211.25,295.16,60.012,1552224604,"201051344000417","174011545737251",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,983382.4,983382.4,18966,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552224626,273285.00
03/10/2019 09:30,2,0.000,ALERT,211.48,295.76,60.043,1552224604,"201051344000685","174011545737251",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,1221554.1,1221554.1,18938,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552224628,273286.00
03/10/2019 09:30,2,0.000,ALERT,211.03,294.86,60.022,1552224604,"201051344000651","174011545737251",0.00,-1.50,0,293.66,297.26,0.0,0.0,0.000,1214267.6,1214267.6,18923,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552224630,273287.00
03/10/2019 09:30,2,0.141,ALERT,211.70,298.47,60.006,1552224604,"201051344000594","174011545737251",17.83,-0.50,0,295.46,299.67,2.6,0.6,0.000,1227725.6,1227725.6,42750,0,0,0,L,1122011218,1,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1552224632,273288.00
03/10/2019 09:30,2,0.092,ALERT,212.16,297.87,60.043,1552224604,"201051344000469","174011545737251",30.61,-1.00,0,295.16,299.37,2.9,0.9,0.000,1207016.5,1207016.5,11044,0,0,0,L,1122011218,1,120.42,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1552224634,273289.00
03/10/2019 09:30,2,0.000,ALERT,211.25,296.06,60.012,1552224604,"201051344000585","174011545737251",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,1227098.3,1227098.3,18970,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552224636,273290.00
03/10/2019 09:30,2,0.066,ALERT,212.61,297.87,60.006,1552224604,"201051344000853","174011545737251",31.25,-0.50,0,295.76,299.67,2.1,0.1,0.000,1230047.3,1230047.3,10640,0,0,0,L,1122011218,1,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1552224637,273291.00
03/10/2019 09:30,2,0.000,ALERT,211.25,296.06,60.006,1552224604,"201051344001145","174011545737251",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,1229766.1,1229766.1,18888,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552224639,273292.00
03/10/2019 09:30,2,0.160,ALERT,211.25,296.06,60.017,1552224604,"201051344000438","174011545737251",16.62,-0.50,0,294.56,301.77,2.7,0.7,0.000,1222513.2,1222513.2,18933,0,0,0,L,1122011218,1,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1552224641,273293.00
03/10/2019 09:30,2,0.121,ALERT,210.80,295.76,60.001,1552224604,"201051344001135","174011545737251",12.09,-0.50,0,294.56,301.17,1.5,0.0,0.000,1209642.9,1209642.9,18887,0,0,0,L,1122011218,1,121.10,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1552224643,273294.00
03/10/2019 09:30,2,0.127,ALERT,211.93,298.17,60.038,1552224604,"201051344000983","174011545737251",12.17,0.00,0,296.06,299.97,1.6,0.0,0.000,1228235.7,1228235.7,10646,0,0,0,L,1122011218,1,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1552224645,273295.00
03/10/2019 09:30,2,0.000,ALERT,211.03,295.46,60.001,1552224604,"201051344001203","174011545737251",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,1217367.4,1217367.4,18930,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552224647,273296.00
03/10/2019 09:30,2,0.000,ALERT,211.03,296.06,59.996,1552224604,"201051344001230","174011545737251",0.00,-0.50,0,294.26,297.87,0.0,0.0,0.000,1214312.4,1214312.4,18741,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552224648,273297.00
03/10/2019 09:30,2,0.113,ALERT,210.80,295.76,60.006,1552224604,"201051344000646","174011545737251",13.44,-1.00,0,293.66,297.57,1.5,0.0,0.000,1207500.4,1207500.4,18904,0,0,0,L,1122011218,1,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1552224650,273298.00
03/10/2019 09:30,2,0.076,ALERT,212.16,297.87,60.001,1552224604,"201051344000867","174011545737251",30.91,0.00,0,295.16,299.67,2.4,0.4,0.000,1205940.6,1205940.6,42821,0,0,0,L,1122011218,1,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1552224652,273299.00
03/10/2019 09:30,2,0.146,ALERT,212.61,297.87,60.001,1552224604,"201051344000633","174011545737251",18.07,-1.00,0,294.26,299.07,2.7,0.7,0.000,1204471.9,1204471.9,42875,0,0,0,L,1122011218,1,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1552224654,273300.00
03/10/2019 09:30,2,0.168,ALERT,210.80,295.76,60.006,1552224604,"201051344000955","174011545737251",18.85,-0.50,0,294.26,303.58,3.2,1.2,0.000,1226933.6,1226933.6,18928,0,0,0,L,1122011218,1,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1552224656,273301.00
03/10/2019 09:30,2,0.150,ALERT,211.93,297.57,60.006,1552224604,"201051344000648","174011545737251",17.18,-1.50,0,294.86,299.37,2.6,0.6,0.000,1218112.3,1218112.3,42379,0,0,0,L,1122011218,1,120.42,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1552224658,273302.00
03/10/2019 09:30,2,0.119,ALERT,212.38,298.17,60.038,1552224604,"201051344000645","174011545737251",16.98,0.00,0,295.76,299.37,2.1,0.1,0.000,1223147.7,1223147.7,42342,0,0,0,L,1122011218,1,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1552224659,273303.00
03/10/2019 09:30,2,0.135,ALERT,211.93,298.77,60.006,1552224604,"201051344000569","174011545737251",14.15,-0.50,0,296.66,300.27,1.9,0.0,0.000,1238638.9,1238638.9,10567,0,0,0,L,1122011218,1,120.42,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1552224661,273304.00
03/10/2019 09:30,2,0.113,ALERT,212.38,297.87,60.006,1552224604,"179051228000119","174011545737251",30.91,1.50,0,294.26,299.07,3.6,1.5,0.000,26688.0,26688.0,10639,0,0,0,L,46974696,1,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552224663,273305.00
03/10/2019 09:45,2,0.199,ACTIVE,211.93,299.07,60.028,1552225504,"201051344000579","174011545737251",21.17,0.00,0,297.26,300.57,4.3,2.2,0.000,1238359.4,1238359.4,11015,0,0,0,L,1122011218,1,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552225505,273306.00
03/10/2019 09:45,2,0.137,ALERT,210.57,295.16,60.033,1552225504,"201051344001025","174011545737251",19.00,-0.50,0,293.36,297.87,2.6,0.6,0.000,1221231.8,1221231.8,18935,0,0,0,L,1122011218,1,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1552225507,273307.00
03/10/2019 09:45,2,0.197,ALERT,211.03,296.06,60.028,1552225504,"201051344001093","174011545737251",18.31,1.00,0,293.96,297.26,3.7,1.6,0.000,1205091.6,1205091.6,18950,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1552225509,273308.00
03/10/2019 09:45,2,0.160,ACTIVE,211.70,298.47,60.033,1552225504,"201051344000458","174011545737251",21.27,1.50,0,296.36,300.57,3.5,1.4,0.000,1222094.6,1222094.6,10756,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552225510,273309.00
03/10/2019 09:45,2,0.158,ALERT,210.80,296.06,60.049,1552225504,"201051344000890","174011545737251",17.49,0.50,0,294.26,298.47,2.8,0.8,0.000,1219656.9,1219656.9,18886,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1552225512,273310.00
03/10/2019 09:45,2,0.123,ALERT,211.70,298.17,59.980,1552225504,"201051344000988","174011545737251",18.75,0.50,0,293.66,299.37,2.4,0.3,0.000,948357.5,948357.5,11122,0,0,0,L,1122011218,1,120.42,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1552225514,273311.00
03/10/2019 09:45,2,0.148,ALERT,211.48,296.66,59.985,1552225504,"201051344000582","174011545737251",17.65,-1.00,0,294.56,298.17,2.7,0.6,0.000,1199216.3,1199216.3,18859,0,0,0,L,1122011218,1,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1552225516,273312.00
03/10/2019 09:45,2,0.152,ACTIVE,211.93,299.07,60.001,1552225504,"201051344000868","174011545737251",20.99,0.00,0,296.96,300.57,3.3,1.2,0.000,1207429.6,1207429.6,42800,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552225517,273313.00
03/10/2019 09:45,2,0.166,ALERT,212.38,299.07,60.049,1552225504,"201051344000576","174011545737251",20.97,0.00,0,296.36,299.97,3.5,1.5,0.000,1225736.3,1225736.3,14836,0,0,0,L,1122011218,1,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1552225518,273314.00
03/10/2019 09:45,2,0.139,ACTIVE,212.16,298.17,60.028,1552225504,"201051344001158","174011545737251",21.41,-0.50,0,295.76,299.37,3.0,1.0,0.000,1202667.3,1202667.3,11060,0,0,0,L,1122011218,1,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552225519,273315.00
03/10/2019 09:45,2,0.141,ALERT,211.03,295.46,60.038,1552225504,"201051344000917","174011545737251",18.21,1.00,0,292.46,296.66,2.6,0.6,0.000,1216931.3,1216931.3,18730,0,0,0,L,1122011218,1,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1552225521,273316.00
03/10/2019 09:45,2,0.193,ALERT,211.03,295.16,60.022,1552225504,"201051344000417","174011545737251",15.80,0.00,0,293.36,296.66,3.1,1.1,0.000,983382.5,983382.5,18968,0,0,0,L,1122011218,1,121.10,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1552225523,273317.00
03/10/2019 09:45,2,0.131,ALERT,211.25,295.76,60.022,1552225504,"201051344000685","174011545737251",15.62,0.00,0,293.96,297.26,2.1,0.1,0.000,1221554.1,1221554.1,18940,0,0,0,L,1122011218,1,122.01,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1552225525,273318.00
03/10/2019 09:45,2,0.158,ALERT,211.03,295.16,60.028,1552225504,"201051344000651","174011545737251",17.39,-1.00,0,293.06,296.66,2.8,0.8,0.000,1214267.7,1214267.7,18925,0,0,0,L,1122011218,1,121.78,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1552225527,273319.00
03/10/2019 09:45,2,0.162,ACTIVE,211.48,298.47,60.028,1552225504,"201051344000594","174011545737251",22.36,0.00,0,296.06,299.97,3.7,1.7,0.000,1227725.9,1227725.9,42752,0,0,0,L,1122011218,1,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552225528,273320.00
03/10/2019 09:45,2,0.178,ALERT,211.93,298.17,60.017,1552225504,"201051344000469","174011545737251",20.40,-0.50,0,295.16,299.37,3.7,1.6,0.000,1207016.8,1207016.8,11046,0,0,0,L,1122011218,1,120.20,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1552225529,273321.00
03/10/2019 09:45,2,0.146,ALERT,211.03,296.06,60.006,1552225504,"201051344000585","174011545737251",20.18,0.50,0,293.36,300.27,3.0,1.0,0.000,1227098.4,1227098.4,18972,0,0,0,L,1122011218,1,120.88,120.88,0200,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552225531,273322.00
03/10/2019 09:45,2,0.141,ALERT,212.38,298.17,60.028,1552225504,"201051344000853","174011545737251",19.64,-0.50,0,295.76,299.67,2.8,0.8,0.000,1230047.4,1230047.4,10642,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1552225533,273323.00
03/10/2019 09:45,2,0.115,ALERT,211.25,296.36,60.028,1552225504,"201051344001145","174011545737251",16.60,0.00,0,294.26,301.17,2.0,0.0,0.000,1229766.1,1229766.1,18890,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1552225535,273324.00
03/10/2019 09:45,2,0.176,ACTIVE,211.25,296.06,60.028,1552225504,"201051344000438","174011545737251",19.68,-0.50,0,293.96,297.57,3.5,1.5,0.000,1222513.5,1222513.5,18935,0,0,0,L,1122011218,1,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552225536,273325.00
03/10/2019 09:45,2,0.139,ACTIVE,210.57,296.06,60.028,1552225504,"201051344001135","174011545737251",20.81,0.00,0,294.26,297.87,3.0,1.0,0.000,1209643.1,1209643.1,18889,0,0,0,L,1122011218,1,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552225537,273326.00
03/10/2019 09:45,2,0.150,ACTIVE,211.93,298.47,60.028,1552225504,"201051344000983","174011545737251",21.15,0.50,0,296.66,300.27,3.2,1.2,0.000,1228235.9,1228235.9,10648,0,0,0,L,1122011218,1,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552225538,273327.00
03/10/2019 09:45,2,0.148,ALERT,211.03,295.46,60.038,1552225504,"201051344001203","174011545737251",17.43,-0.50,0,293.66,298.77,2.6,0.6,0.000,1217367.5,1217367.5,18932,0,0,0,L,1122011218,1,121.78,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1552225540,273328.00
03/10/2019 09:45,2,0.143,ALERT,210.80,296.36,60.043,1552225504,"201051344001230","174011545737251",16.30,0.00,0,293.96,297.57,2.4,0.4,0.000,1214312.5,1214312.5,18743,0,0,0,L,1122011218,1,121.55,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1552225541,273329.00
03/10/2019 09:45,2,0.139,ACTIVE,210.80,296.06,60.022,1552225504,"201051344000646","174011545737251",20.34,-0.50,0,293.06,296.96,2.9,0.8,0.000,1207500.5,1207500.5,18906,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552225542,273330.00
03/10/2019 09:45,2,0.148,ALERT,212.16,297.87,60.043,1552225504,"201051344000867","174011545737251",21.03,1.00,0,295.46,299.97,3.2,1.1,0.000,1205940.8,1205940.8,42823,0,0,0,L,1122011218,1,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1552225544,273331.00
03/10/2019 09:45,2,0.170,ACTIVE,212.38,297.87,60.033,1552225504,"201051344000633","174011545737251",22.54,0.00,0,294.56,299.37,3.9,1.9,0.000,1204472.2,1204472.2,42877,0,0,0,L,1122011218,1,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552225545,273332.00
03/10/2019 09:45,2,0.207,ACTIVE,210.57,296.06,60.017,1552225504,"201051344000955","174011545737251",20.32,0.50,0,293.96,297.26,4.3,2.2,0.000,1226934.1,1226934.1,18930,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552225546,273333.00
03/10/2019 09:45,2,0.172,ACTIVE,211.93,297.57,60.017,1552225504,"201051344000648","174011545737251",22.03,-1.00,0,295.46,299.67,3.9,1.8,0.000,1218112.6,1218112.6,42381,0,0,0,L,1122011218,1,120.20,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552225547,273334.00
03/10/2019 09:45,2,0.139,ACTIVE,212.16,298.17,60.028,1552225504,"201051344000645","174011545737251",22.40,0.50,0,296.36,299.67,3.2,1.1,0.000,1223147.9,1223147.9,42344,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552225548,273335.00
03/10/2019 09:45,2,0.156,ACTIVE,211.93,298.77,60.022,1552225504,"201051344000569","174011545737251",21.13,0.00,0,296.66,300.57,3.4,1.3,0.000,1238639.1,1238639.1,10569,0,0,0,L,1122011218,1,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552225549,273336.00
03/10/2019 09:45,2,0.203,ALERT,212.16,297.87,60.017,1552225504,"179051228000119","174011545737251",20.95,2.00,0,294.86,299.67,4.3,2.3,0.000,26688.3,26688.3,10642,0,0,0,L,46974696,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552225551,273337.00
