ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 10:00,2,0.201,ACTIVE,211.93,315.00,60.001,1552226404,"201051344000579","174011545737251",24.87,1.00,0,296.96,334.24,5.1,3.0,0.000,1238360.0,1238360.0,11016,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226405,273338.00
03/10/2019 10:00,2,0.148,ACTIVE,211.48,296.36,59.990,1552226404,"201051344001025","174011545737251",22.34,0.00,0,292.76,298.77,3.4,1.4,0.000,1221232.0,1221232.0,18937,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226406,273339.00
03/10/2019 10:00,2,0.207,ACTIVE,211.70,296.96,60.001,1552226404,"201051344001093","174011545737251",21.39,1.50,0,293.06,298.17,4.5,2.4,0.000,1205092.1,1205092.1,18952,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226407,273340.00
03/10/2019 10:00,2,0.176,ACTIVE,211.70,298.77,59.996,1552226404,"201051344000458","174011545737251",23.44,2.00,0,296.36,300.57,4.2,2.1,0.000,1222095.0,1222095.0,10757,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226408,273341.00
03/10/2019 10:00,2,0.172,ACTIVE,211.70,297.57,60.006,1552226404,"201051344000890","174011545737251",21.05,1.00,0,293.66,299.07,3.7,1.6,0.000,1219657.2,1219657.2,18888,0,0,0,L,1122011218,1,121.78,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226409,273342.00
03/10/2019 10:00,2,0.127,ACTIVE,211.70,298.17,59.990,1552226404,"201051344000988","174011545737251",19.88,1.00,0,293.36,299.67,2.6,0.6,0.000,948357.6,948357.6,11124,0,0,0,L,1122011218,1,120.20,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226410,273343.00
03/10/2019 10:00,2,0.160,ACTIVE,212.16,298.17,59.996,1552226404,"201051344000582","174011545737251",21.43,-0.50,0,293.96,299.07,3.5,1.4,0.000,1199216.5,1199216.5,18861,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226411,273344.00
03/10/2019 10:00,2,0.164,ACTIVE,211.93,299.07,59.996,1552226404,"201051344000868","174011545737251",22.94,0.50,0,296.66,300.57,3.9,1.8,0.000,1207429.9,1207429.9,42801,0,0,0,L,1122011218,1,120.20,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226412,273345.00
03/10/2019 10:00,2,0.176,ACTIVE,212.38,299.07,59.985,1552226404,"201051344000576","174011545737251",22.96,0.50,0,296.36,300.27,4.1,2.0,0.000,1225736.7,1225736.7,14838,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226413,273346.00
03/10/2019 10:00,2,0.152,ACTIVE,211.93,298.47,60.001,1552226404,"201051344001158","174011545737251",23.16,0.00,0,295.46,299.37,3.6,1.5,0.000,1202667.6,1202667.6,11061,0,0,0,L,1122011218,1,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226414,273347.00
03/10/2019 10:00,2,0.150,ACTIVE,211.93,296.66,59.990,1552226404,"201051344000917","174011545737251",21.27,1.50,0,291.55,297.57,3.3,1.2,0.000,1216931.5,1216931.5,18732,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226415,273348.00
03/10/2019 10:00,2,0.213,ACTIVE,211.93,296.66,59.990,1552226404,"201051344000417","174011545737251",17.87,0.50,0,292.46,297.57,3.8,1.8,0.000,983382.9,983382.9,18970,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226416,273349.00
03/10/2019 10:00,2,0.146,ACTIVE,211.93,296.96,59.996,1552226404,"201051344000685","174011545737251",19.80,0.50,0,293.06,298.17,2.9,0.9,0.000,1221554.2,1221554.2,18942,0,0,0,L,1122011218,1,122.46,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226417,273350.00
03/10/2019 10:00,2,0.166,ACTIVE,211.70,296.36,60.001,1552226404,"201051344000651","174011545737251",20.61,-0.50,0,292.76,297.57,3.5,1.5,0.000,1214268.0,1214268.0,18927,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226418,273351.00
03/10/2019 10:00,2,0.176,ACTIVE,211.48,324.92,59.990,1552226404,"201051344000594","174011545737251",25.80,0.50,0,296.06,333.63,4.6,2.5,0.000,1227726.3,1227726.3,42753,0,0,0,L,1122011218,1,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226419,273352.00
03/10/2019 10:00,2,0.188,ACTIVE,211.70,298.47,59.985,1552226404,"201051344000469","174011545737251",22.84,0.00,0,295.16,299.67,4.4,2.3,0.000,1207017.3,1207017.3,11048,0,0,0,L,1122011218,1,119.97,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226419,273353.00
03/10/2019 10:00,2,0.162,ACTIVE,211.70,297.26,59.980,1552226404,"201051344000585","174011545737251",22.46,1.00,0,292.76,298.17,3.7,1.6,0.000,1227098.7,1227098.7,18974,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226420,273354.00
03/10/2019 10:00,2,0.154,ACTIVE,212.38,298.47,60.012,1552226404,"201051344000853","174011545737251",21.93,0.50,0,296.06,299.97,3.4,1.4,0.000,1230047.6,1230047.6,10644,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226421,273355.00
03/10/2019 10:00,2,0.129,ACTIVE,211.93,297.26,59.980,1552226404,"201051344001145","174011545737251",20.61,0.50,0,293.66,298.77,2.7,0.7,0.000,1229766.2,1229766.2,18892,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226422,273356.00
03/10/2019 10:00,2,0.184,ACTIVE,211.70,296.96,59.980,1552226404,"201051344000438","174011545737251",22.82,0.50,0,293.36,298.47,4.3,2.2,0.000,1222513.9,1222513.9,18936,0,0,0,L,1122011218,1,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226423,273357.00
03/10/2019 10:00,2,0.154,ACTIVE,211.25,297.26,59.990,1552226404,"201051344001135","174011545737251",22.98,1.00,0,293.36,298.47,3.6,1.6,0.000,1209643.3,1209643.3,18890,0,0,0,L,1122011218,1,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226424,273358.00
03/10/2019 10:00,2,0.166,ACTIVE,211.70,298.47,59.985,1552226404,"201051344000983","174011545737251",22.84,1.00,0,296.36,300.27,3.9,1.8,0.000,1228236.2,1228236.2,10649,0,0,0,L,1122011218,1,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226425,273359.00
03/10/2019 10:00,2,0.162,ACTIVE,211.70,296.66,59.985,1552226404,"201051344001203","174011545737251",20.52,0.00,0,293.06,299.67,3.4,1.3,0.000,1217367.7,1217367.7,18934,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226426,273360.00
03/10/2019 10:00,2,0.156,ACTIVE,211.48,297.26,59.938,1552226404,"201051344001230","174011545737251",19.96,0.50,0,293.36,298.17,3.2,1.1,0.000,1214312.6,1214312.6,18745,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226427,273361.00
03/10/2019 10:00,2,0.150,ACTIVE,211.48,296.96,59.985,1552226404,"201051344000646","174011545737251",22.74,0.50,0,292.76,297.87,3.5,1.4,0.000,1207500.8,1207500.8,18907,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226428,273362.00
03/10/2019 10:00,2,0.160,ACTIVE,212.16,297.57,59.990,1552226404,"201051344000867","174011545737251",23.22,1.50,0,295.46,300.27,3.8,1.7,0.000,1205941.1,1205941.1,42825,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226429,273363.00
03/10/2019 10:00,2,0.191,ACTIVE,212.38,298.17,59.948,1552226404,"201051344000633","174011545737251",22.94,0.50,0,294.56,308.99,4.4,2.4,0.000,1204472.7,1204472.7,42878,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226430,273364.00
03/10/2019 10:00,2,0.229,ACTIVE,211.25,297.87,59.985,1552226404,"201051344000955","174011545737251",21.67,1.00,0,293.36,310.79,5.0,2.9,0.000,1226934.6,1226934.6,18931,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226431,273365.00
03/10/2019 10:00,2,0.184,ACTIVE,211.93,313.20,59.990,1552226404,"201051344000648","174011545737251",24.89,0.00,0,295.46,335.14,4.7,2.6,0.000,1218113.1,1218113.1,42382,0,0,0,L,1122011218,1,120.20,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226432,273366.00
03/10/2019 10:00,2,0.158,ACTIVE,212.16,298.17,59.996,1552226404,"201051344000645","174011545737251",23.78,1.00,0,296.06,299.67,3.8,1.7,0.000,1223148.2,1223148.2,42345,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226433,273367.00
03/10/2019 10:00,2,0.170,ACTIVE,211.70,299.07,59.990,1552226404,"201051344000569","174011545737251",23.22,0.50,0,296.66,300.57,4.0,2.0,0.000,1238639.5,1238639.5,10570,0,0,0,L,1122011218,1,119.97,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226434,273368.00
03/10/2019 10:00,2,0.211,ACTIVE,212.16,298.17,60.038,1552226404,"179051228000119","174011545737251",23.68,2.50,0,294.26,299.37,5.1,3.0,0.000,26688.9,26688.9,10644,0,0,0,L,46974696,1,120.65,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552226435,273369.00
03/10/2019 10:15,2,0.246,ALERT,211.48,333.93,60.038,1552227304,"201051344000579","174011545737251",25.90,2.50,0,296.66,341.75,6.5,4.3,0.009,1238360.9,1238360.9,11017,0,0,0,L,1122011218,1,120.20,121.33,0002,-2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227306,273370.00
03/10/2019 10:15,2,0.168,ACTIVE,211.48,324.02,60.001,1552227304,"201051344001025","174011545737251",26.40,1.00,0,295.16,333.33,4.5,2.4,0.000,1221232.5,1221232.5,18938,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227307,273371.00
03/10/2019 10:15,2,0.232,ACTIVE,211.70,318.61,60.038,1552227304,"201051344001093","174011545737251",24.25,2.50,0,295.46,333.03,5.7,3.6,0.000,1205092.8,1205092.8,18953,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227308,273372.00
03/10/2019 10:15,2,0.201,ACTIVE,211.48,332.43,60.006,1552227304,"201051344000458","174011545737251",27.71,3.30,0,296.96,344.15,5.7,3.6,0.004,1222095.8,1222095.8,10758,0,0,0,L,1122011218,1,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227309,273373.00
03/10/2019 10:15,2,0.188,ACTIVE,211.48,297.26,60.001,1552227304,"201051344000890","174011545737251",23.64,1.50,0,295.76,299.67,4.5,2.4,0.000,1219657.7,1219657.7,18889,0,0,0,L,1122011218,1,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227310,273374.00
03/10/2019 10:15,2,0.164,ACTIVE,211.25,296.96,60.001,1552227304,"201051344000988","174011545737251",19.70,1.50,0,293.66,299.67,3.3,1.2,0.000,948357.9,948357.9,11125,0,0,0,L,1122011218,1,119.97,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227311,273375.00
03/10/2019 10:15,2,0.176,ACTIVE,212.16,316.80,59.980,1552227304,"201051344000582","174011545737251",25.15,0.50,0,296.36,332.43,4.5,2.4,0.000,1199217.0,1199217.0,18862,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227312,273376.00
03/10/2019 10:15,2,0.186,ACTIVE,211.25,333.33,60.006,1552227304,"201051344000868","174011545737251",27.14,1.50,0,297.57,344.76,5.1,3.0,0.004,1207430.6,1207430.6,42802,0,0,0,L,1122011218,1,119.97,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227313,273377.00
03/10/2019 10:15,2,0.195,ACTIVE,211.93,334.24,60.012,1552227304,"201051344000576","174011545737251",27.08,1.50,0,297.26,342.05,5.4,3.3,0.000,1225737.5,1225737.5,14839,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227314,273378.00
03/10/2019 10:15,2,0.170,ACTIVE,211.48,333.03,60.006,1552227304,"201051344001158","174011545737251",26.88,1.00,0,296.66,349.56,4.7,2.6,0.000,1202668.2,1202668.2,11062,0,0,0,L,1122011218,1,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227315,273379.00
03/10/2019 10:15,2,0.189,ACTIVE,211.70,296.66,60.006,1552227304,"201051344000917","174011545737251",21.33,2.50,0,293.66,315.30,4.1,2.0,0.000,1216931.9,1216931.9,18733,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227316,273380.00
03/10/2019 10:15,2,0.232,ACTIVE,211.70,296.06,60.012,1552227304,"201051344000417","174011545737251",19.14,1.00,0,294.26,298.17,4.5,2.4,0.000,983383.4,983383.4,18972,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227317,273381.00
03/10/2019 10:15,2,0.158,ACTIVE,211.93,296.66,60.012,1552227304,"201051344000685","174011545737251",22.80,1.00,0,295.16,298.47,3.7,1.6,0.000,1221554.5,1221554.5,18943,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227318,273382.00
03/10/2019 10:15,2,0.211,ACTIVE,211.70,296.06,60.006,1552227304,"201051344000651","174011545737251",20.48,0.00,0,294.86,298.17,4.4,2.3,0.000,1214268.5,1214268.5,18928,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227319,273383.00
03/10/2019 10:15,2,0.199,ALERT,211.03,333.03,60.006,1552227304,"201051344000594","174011545737251",28.07,2.00,0,296.06,342.95,5.7,3.6,0.009,1227727.1,1227727.1,42754,0,0,0,L,1122011218,1,120.20,121.33,0002,-1,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227321,273384.00
03/10/2019 10:15,2,0.203,ACTIVE,211.48,333.03,60.001,1552227304,"201051344000469","174011545737251",27.08,1.00,0,295.46,341.45,5.6,3.5,0.004,1207018.0,1207018.0,11049,0,0,0,L,1122011218,1,119.97,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227322,273385.00
03/10/2019 10:15,2,0.184,ACTIVE,211.93,333.63,60.017,1552227304,"201051344000585","174011545737251",26.86,2.00,0,295.16,345.36,5.0,2.9,0.000,1227099.2,1227099.2,18975,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227323,273386.00
03/10/2019 10:15,2,0.172,ACTIVE,211.93,334.24,60.006,1552227304,"201051344000853","174011545737251",26.36,1.50,0,296.36,343.85,4.7,2.6,0.000,1230048.1,1230048.1,10645,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227324,273387.00
03/10/2019 10:15,2,0.145,ACTIVE,211.70,296.96,60.017,1552227304,"201051344001145","174011545737251",23.30,1.00,0,295.76,299.07,3.4,1.4,0.000,1229766.5,1229766.5,18893,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227325,273388.00
03/10/2019 10:15,2,0.205,ACTIVE,211.70,333.03,59.990,1552227304,"201051344000438","174011545737251",27.57,1.50,0,295.76,345.36,5.7,3.6,0.004,1222514.6,1222514.6,18937,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227326,273389.00
03/10/2019 10:15,2,0.176,ACTIVE,211.25,331.53,60.043,1552227304,"201051344001135","174011545737251",27.39,2.00,0,295.76,341.75,4.9,2.8,0.004,1209643.9,1209643.9,18891,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227327,273390.00
03/10/2019 10:15,2,0.184,ACTIVE,211.25,332.73,60.006,1552227304,"201051344000983","174011545737251",27.41,2.00,0,296.96,343.85,5.2,3.0,0.004,1228236.8,1228236.8,10650,0,0,0,L,1122011218,1,120.20,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227328,273391.00
03/10/2019 10:15,2,0.203,ACTIVE,211.48,296.36,59.985,1552227304,"201051344001203","174011545737251",20.67,0.50,0,295.16,299.97,4.3,2.2,0.000,1217368.1,1217368.1,18935,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227329,273392.00
03/10/2019 10:15,2,0.197,ACTIVE,211.25,296.66,60.022,1552227304,"201051344001230","174011545737251",19.58,1.00,0,295.46,298.47,3.9,1.9,0.000,1214313.0,1214313.0,18746,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227330,273393.00
03/10/2019 10:15,2,0.170,ACTIVE,211.25,332.73,60.001,1552227304,"201051344000646","174011545737251",27.29,1.50,0,294.86,341.15,4.8,2.7,0.004,1207501.3,1207501.3,18908,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227330,273394.00
03/10/2019 10:15,2,0.180,ACTIVE,211.70,332.73,60.006,1552227304,"201051344000867","174011545737251",27.55,2.50,0,295.46,343.25,5.0,2.9,0.004,1205941.7,1205941.7,42826,0,0,0,L,1122011218,1,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227331,273395.00
03/10/2019 10:15,2,0.232,ACTIVE,211.93,335.14,60.001,1552227304,"201051344000633","174011545737251",24.93,1.50,0,295.16,344.15,5.9,3.8,0.004,1204473.6,1204473.6,42879,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227332,273396.00
03/10/2019 10:15,2,0.256,ACTIVE,211.25,331.83,59.990,1552227304,"201051344000955","174011545737251",25.50,2.00,0,295.46,346.26,6.6,4.4,0.004,1226935.6,1226935.6,18932,0,0,0,L,1122011218,1,120.88,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227333,273397.00
03/10/2019 10:15,2,0.205,ALERT,211.48,333.33,60.006,1552227304,"201051344000648","174011545737251",28.09,1.00,0,295.46,342.65,5.9,3.7,0.004,1218113.9,1218113.9,42383,0,0,0,L,1122011218,1,119.97,121.78,0002,-1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227335,273398.00
03/10/2019 10:15,2,0.197,ALERT,211.93,333.63,60.001,1552227304,"201051344000645","174011545737251",25.70,2.50,0,296.66,345.06,5.2,3.1,0.004,1223148.9,1223148.9,42346,0,0,0,L,1122011218,1,120.88,121.78,0002,-0,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227337,273399.00
03/10/2019 10:15,2,0.189,ACTIVE,211.48,333.03,60.006,1552227304,"201051344000569","174011545737251",27.57,1.50,0,297.26,343.85,5.3,3.2,0.004,1238640.1,1238640.1,10571,0,0,0,L,1122011218,1,119.97,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227338,273400.00
03/10/2019 10:15,2,0.227,ACTIVE,211.93,336.64,60.001,1552227304,"179051228000119","174011545737251",28.17,3.70,0,295.16,342.95,6.5,4.3,0.000,26689.8,26689.8,10645,0,0,0,L,46974696,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552227339,273401.00
03/10/2019 10:30,2,0.100,ALERT,211.25,298.17,60.017,1552228204,"201051344000579","174011545737251",33.14,3.30,0,295.46,336.94,3.4,1.3,0.000,1238362.1,1238362.1,11020,0,0,0,L,1122011218,1,120.20,121.33,0002,-1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228206,273402.00
03/10/2019 10:30,2,0.076,ALERT,211.03,295.76,60.017,1552228204,"201051344001025","174011545737251",32.58,2.00,0,293.66,343.85,2.5,0.5,0.000,1221233.1,1221233.1,18940,0,0,0,L,1122011218,1,120.88,120.65,0002,-0,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228209,273403.00
03/10/2019 10:30,2,0.125,ALERT,211.25,296.36,60.028,1552228204,"201051344001093","174011545737251",32.40,3.00,0,294.26,344.15,4.1,2.0,0.000,1205093.8,1205093.8,18955,0,0,0,L,1122011218,1,121.10,120.65,0002,2,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228211,273404.00
03/10/2019 10:30,2,0.098,ALERT,211.25,297.57,60.043,1552228204,"201051344000458","174011545737251",32.74,4.00,0,294.86,336.64,3.3,1.2,0.000,1222096.7,1222096.7,10760,0,0,0,L,1122011218,1,120.42,121.55,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228214,273405.00
03/10/2019 10:30,2,0.109,ALERT,211.25,296.66,60.012,1552228204,"201051344000890","174011545737251",32.50,2.50,0,295.16,336.94,3.6,1.6,0.000,1219658.4,1219658.4,18891,0,0,0,L,1122011218,1,121.33,119.97,0002,2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228216,273406.00
03/10/2019 10:30,2,0.166,ACTIVE,211.25,298.17,59.985,1552228204,"201051344000988","174011545737251",19.92,2.00,0,292.76,312.59,3.4,1.4,0.000,948358.2,948358.2,11127,0,0,0,L,1122011218,1,119.97,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228218,273407.00
03/10/2019 10:30,2,0.199,ALERT,211.70,301.47,59.969,1552228204,"201051344000582","174011545737251",22.86,1.00,0,295.46,329.43,4.6,2.5,0.000,1199217.6,1199217.6,18864,0,0,0,L,1122011218,1,121.33,120.88,0002,-0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228220,273408.00
03/10/2019 10:30,2,0.080,ALERT,211.25,297.87,60.017,1552228204,"201051344000868","174011545737251",32.78,2.00,0,295.46,336.64,2.7,0.7,0.000,1207431.4,1207431.4,42804,0,0,0,L,1122011218,1,120.20,121.78,0002,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228223,273409.00
03/10/2019 10:30,2,0.086,ALERT,211.70,297.87,60.022,1552228204,"201051344000576","174011545737251",32.66,2.00,0,294.86,336.94,2.9,0.9,0.000,1225738.3,1225738.3,14841,0,0,0,L,1122011218,1,120.42,121.33,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228225,273410.00
03/10/2019 10:30,2,0.057,ALERT,211.25,296.96,59.980,1552228204,"201051344001158","174011545737251",32.78,2.00,0,294.26,336.34,1.9,0.0,0.000,1202668.9,1202668.9,11064,0,0,0,L,1122011218,1,120.20,121.33,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228228,273411.00
03/10/2019 10:30,2,0.068,ALERT,211.25,295.76,60.012,1552228204,"201051344000917","174011545737251",32.44,3.30,0,293.66,348.36,2.3,0.3,0.000,1216932.6,1216932.6,18735,0,0,0,L,1122011218,1,121.10,120.88,0002,-0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228230,273412.00
03/10/2019 10:30,2,0.236,ACTIVE,211.25,295.76,60.006,1552228204,"201051344000417","174011545737251",19.48,2.00,0,294.26,297.57,4.7,2.6,0.000,983384.1,983384.1,18973,0,0,0,L,1122011218,1,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228231,273413.00
03/10/2019 10:30,2,0.164,ACTIVE,211.48,296.96,60.006,1552228204,"201051344000685","174011545737251",23.58,1.50,0,294.56,298.17,4.0,1.9,0.000,1221555.0,1221555.0,18945,0,0,0,L,1122011218,1,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228233,273414.00
03/10/2019 10:30,2,0.213,ACTIVE,211.03,296.06,60.006,1552228204,"201051344000651","174011545737251",21.43,1.00,0,294.26,297.87,4.7,2.6,0.000,1214269.0,1214269.0,18930,0,0,0,L,1122011218,1,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228234,273415.00
03/10/2019 10:30,2,0.082,ALERT,210.80,297.57,60.012,1552228204,"201051344000594","174011545737251",33.08,2.50,0,294.26,336.94,2.8,0.8,0.000,1227728.0,1227728.0,42757,0,0,0,L,1122011218,1,119.97,121.10,0002,-0,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228237,273416.00
03/10/2019 10:30,2,0.090,ALERT,211.25,296.96,60.017,1552228204,"201051344000469","174011545737251",32.66,2.00,0,293.36,337.54,3.0,1.0,0.000,1207019.0,1207019.0,11051,0,0,0,L,1122011218,1,119.75,121.55,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228239,273417.00
03/10/2019 10:30,2,0.195,ALERT,211.25,333.33,59.996,1552228204,"201051344000585","174011545737251",26.94,3.00,0,294.26,336.64,5.3,3.2,0.009,1227100.0,1227100.0,18976,0,0,0,L,1122011218,1,120.88,120.88,0002,-1,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228241,273418.00
03/10/2019 10:30,2,0.197,ALERT,211.70,335.14,60.006,1552228204,"201051344000853","174011545737251",25.19,2.00,0,294.86,337.54,5.1,3.0,0.004,1230048.9,1230048.9,10646,0,0,0,L,1122011218,1,120.88,121.55,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228243,273419.00
03/10/2019 10:30,2,0.152,ALERT,211.48,326.12,60.006,1552228204,"201051344001145","174011545737251",25.56,2.00,0,295.16,334.24,4.0,1.9,0.000,1229766.9,1229766.9,18894,0,0,0,L,1122011218,1,121.33,120.42,0002,2,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228245,273420.00
03/10/2019 10:30,2,0.211,ALERT,211.25,333.03,60.012,1552228204,"201051344000438","174011545737251",28.37,2.00,0,294.86,337.24,6.1,4.0,0.004,1222515.6,1222515.6,18938,0,0,0,L,1122011218,1,121.55,120.42,0002,1,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228246,273421.00
03/10/2019 10:30,2,0.186,ALERT,210.80,331.53,59.996,1552228204,"201051344001135","174011545737251",27.95,3.00,0,294.56,334.54,5.3,3.2,0.004,1209644.7,1209644.7,18892,0,0,0,L,1122011218,1,121.10,120.42,0002,2,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228248,273422.00
03/10/2019 10:30,2,0.193,ALERT,211.25,333.33,59.996,1552228204,"201051344000983","174011545737251",28.03,3.00,0,294.86,336.04,5.5,3.4,0.009,1228237.6,1228237.6,10651,0,0,0,L,1122011218,1,120.42,121.10,0002,2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228250,273423.00
03/10/2019 10:30,2,0.176,ALERT,211.03,332.43,60.012,1552228204,"201051344001203","174011545737251",26.38,2.00,0,294.86,341.15,4.7,2.6,0.004,1217368.8,1217368.8,18936,0,0,0,L,1122011218,1,121.55,120.20,0002,-1,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228252,273424.00
03/10/2019 10:30,2,0.176,ALERT,211.25,332.43,60.006,1552228204,"201051344001230","174011545737251",25.49,2.00,0,295.16,334.54,4.6,2.5,0.000,1214313.6,1214313.6,18747,0,0,0,L,1122011218,1,121.55,120.20,0002,-1,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228254,273425.00
03/10/2019 10:30,2,0.209,ALERT,211.03,333.03,59.996,1552228204,"201051344000646","174011545737251",25.27,2.50,0,293.66,335.14,5.4,3.3,0.000,1207502.1,1207502.1,18909,0,0,0,L,1122011218,1,121.33,120.42,0002,-0,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228256,273426.00
03/10/2019 10:30,2,0.191,ALERT,211.48,333.03,59.996,1552228204,"201051344000867","174011545737251",28.13,3.30,0,293.66,336.64,5.5,3.4,0.004,1205942.5,1205942.5,42827,0,0,0,L,1122011218,1,120.65,121.10,0002,0,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228257,273427.00
03/10/2019 10:30,2,0.236,ALERT,211.93,335.74,60.001,1552228204,"201051344000633","174011545737251",25.80,2.50,0,292.46,338.74,6.2,4.1,0.004,1204474.6,1204474.6,42880,0,0,0,L,1122011218,1,121.10,121.78,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228259,273428.00
03/10/2019 10:30,2,0.262,ALERT,210.80,332.43,59.996,1552228204,"201051344000955","174011545737251",26.16,3.00,0,294.56,336.94,7.0,4.8,0.009,1226936.8,1226936.8,18933,0,0,0,L,1122011218,1,120.65,120.42,0002,1,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228261,273429.00
03/10/2019 10:30,2,0.236,ACTIVE,211.25,333.33,59.996,1552228204,"201051344000648","174011545737251",25.37,2.00,0,293.66,338.14,6.1,4.0,0.009,1218114.9,1218114.9,42385,0,0,0,L,1122011218,1,119.97,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228262,273430.00
03/10/2019 10:30,2,0.205,ACTIVE,211.70,333.93,59.996,1552228204,"201051344000645","174011545737251",26.56,3.00,0,294.56,337.24,5.5,3.4,0.004,1223149.7,1223149.7,42348,0,0,0,L,1122011218,1,120.65,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228263,273431.00
03/10/2019 10:30,2,0.201,ALERT,211.25,332.73,60.001,1552228204,"201051344000569","174011545737251",28.49,2.50,0,295.46,336.34,5.8,3.7,0.009,1238641.0,1238641.0,10572,0,0,0,L,1122011218,1,119.97,121.55,0002,-0,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228265,273432.00
03/10/2019 10:30,2,0.240,ALERT,211.48,336.64,59.959,1552228204,"179051228000119","174011545737251",28.67,4.50,0,293.66,339.34,7.0,4.8,0.004,26691.0,26691.0,10646,0,0,0,L,46974696,1,120.65,122.01,0000,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552228266,273433.00
03/10/2019 10:45,2,0.258,ACTIVE,211.48,333.63,60.006,1552229104,"201051344000579","174011545737251",27.04,3.70,0,296.06,337.24,7.1,4.9,0.009,1238363.2,1238363.2,11022,0,0,0,L,1122011218,1,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229105,273434.00
03/10/2019 10:45,2,0.180,ACTIVE,211.25,332.13,60.006,1552229104,"201051344001025","174011545737251",27.97,3.00,0,293.96,336.64,5.1,3.0,0.009,1221233.8,1221233.8,18942,0,0,0,L,1122011218,1,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229106,273435.00
03/10/2019 10:45,2,0.242,ACTIVE,211.48,333.63,60.012,1552229104,"201051344001093","174011545737251",25.54,3.70,0,294.56,335.74,6.3,4.2,0.004,1205094.8,1205094.8,18957,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229107,273436.00
03/10/2019 10:45,2,0.215,ACTIVE,211.25,333.33,60.012,1552229104,"201051344000458","174011545737251",28.77,4.00,0,295.46,337.24,6.3,4.2,0.013,1222097.7,1222097.7,10762,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229108,273437.00
03/10/2019 10:45,2,0.199,ACTIVE,211.48,332.43,60.001,1552229104,"201051344000890","174011545737251",27.12,3.30,0,294.86,339.65,5.5,3.4,0.004,1219659.2,1219659.2,18893,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229108,273438.00
03/10/2019 10:45,2,0.174,ALERT,211.25,324.62,60.012,1552229104,"201051344000988","174011545737251",19.76,3.00,0,293.36,333.63,3.5,1.5,0.000,948358.5,948358.5,11128,0,0,0,L,1122011218,1,120.42,121.33,0002,-0,0,0,0,0,0,0,8,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229110,273439.00
03/10/2019 10:45,2,0.193,ACTIVE,211.93,333.63,60.054,1552229104,"201051344000582","174011545737251",26.54,2.00,0,296.06,345.66,5.2,3.1,0.004,1199218.3,1199218.3,18866,0,0,0,L,1122011218,1,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229111,273440.00
03/10/2019 10:45,2,0.201,ACTIVE,211.25,333.93,60.017,1552229104,"201051344000868","174011545737251",28.17,2.50,0,295.16,336.94,5.8,3.7,0.009,1207432.3,1207432.3,42806,0,0,0,L,1122011218,1,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229112,273441.00
03/10/2019 10:45,2,0.240,ACTIVE,211.93,335.14,59.990,1552229104,"201051344000576","174011545737251",25.27,2.50,0,295.46,339.04,6.2,4.0,0.004,1225739.3,1225739.3,14843,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229113,273442.00
03/10/2019 10:45,2,0.199,ACTIVE,211.48,333.93,60.012,1552229104,"201051344001158","174011545737251",25.64,3.00,0,294.56,336.64,5.2,3.1,0.004,1202669.6,1202669.6,11066,0,0,0,L,1122011218,1,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229114,273443.00
03/10/2019 10:45,2,0.209,ACTIVE,211.70,333.93,60.001,1552229104,"201051344000917","174011545737251",23.10,3.70,0,293.36,337.54,4.9,2.8,0.004,1216933.2,1216933.2,18737,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229115,273444.00
03/10/2019 10:45,2,0.236,ACTIVE,211.48,296.06,60.022,1552229104,"201051344000417","174011545737251",19.68,2.50,0,293.96,297.57,4.8,2.7,0.000,983384.7,983384.7,18974,0,0,0,L,1122011218,1,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229116,273445.00
03/10/2019 10:45,2,0.164,ACTIVE,211.93,328.52,59.980,1552229104,"201051344000685","174011545737251",26.04,2.50,0,294.26,332.73,4.4,2.3,0.000,1221555.5,1221555.5,18946,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229117,273446.00
03/10/2019 10:45,2,0.211,ALERT,211.48,332.13,60.012,1552229104,"201051344000651","174011545737251",24.35,2.00,0,294.26,341.75,5.2,3.1,0.000,1214269.8,1214269.8,18931,0,0,0,L,1122011218,1,121.78,120.65,0002,-0,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229119,273447.00
03/10/2019 10:45,2,0.225,ACTIVE,211.25,333.93,60.012,1552229104,"201051344000594","174011545737251",27.27,3.30,0,294.56,336.34,6.3,4.1,0.009,1227729.0,1227729.0,42759,0,0,0,L,1122011218,1,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229120,273448.00
03/10/2019 10:45,2,0.234,ACTIVE,211.48,334.24,60.017,1552229104,"201051344000469","174011545737251",25.90,2.00,0,293.96,337.54,6.2,4.0,0.004,1207019.9,1207019.9,11053,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229121,273449.00
03/10/2019 10:45,2,0.080,ALERT,211.48,296.66,60.028,1552229104,"201051344000585","174011545737251",32.82,3.70,0,293.96,336.04,2.7,0.7,0.000,1227100.8,1227100.8,18979,0,0,0,L,1122011218,1,120.65,121.33,0002,0,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229123,273450.00
03/10/2019 10:45,2,0.064,ALERT,211.93,297.26,60.006,1552229104,"201051344000853","174011545737251",33.08,2.50,0,295.16,338.44,2.2,0.2,0.000,1230049.6,1230049.6,10649,0,0,0,L,1122011218,1,121.10,121.78,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229126,273451.00
03/10/2019 10:45,2,0.059,ALERT,211.70,296.66,59.980,1552229104,"201051344001145","174011545737251",32.82,2.50,0,294.56,346.56,2.0,0.0,0.000,1229767.4,1229767.4,18897,0,0,0,L,1122011218,1,121.10,120.88,0002,2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229128,273452.00
03/10/2019 10:45,2,0.221,ACTIVE,211.70,340.55,60.017,1552229104,"201051344000438","174011545737251",29.44,3.00,0,294.56,347.46,6.6,4.4,0.004,1222516.6,1222516.6,18941,0,0,0,L,1122011218,1,121.55,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229130,273453.00
03/10/2019 10:45,2,0.191,ACTIVE,211.25,330.93,60.012,1552229104,"201051344001135","174011545737251",28.21,3.70,0,294.26,337.84,5.5,3.4,0.000,1209645.5,1209645.5,18895,0,0,0,L,1122011218,1,121.10,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229131,273454.00
03/10/2019 10:45,2,0.199,ACTIVE,211.25,330.33,60.006,1552229104,"201051344000983","174011545737251",28.13,3.30,0,294.86,341.75,5.7,3.6,0.000,1228238.5,1228238.5,10654,0,0,0,L,1122011218,1,120.65,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229133,273455.00
03/10/2019 10:45,2,0.076,ALERT,211.48,296.06,60.022,1552229104,"201051344001203","174011545737251",32.40,2.50,0,293.96,339.04,2.6,0.6,0.000,1217369.4,1217369.4,18939,0,0,0,L,1122011218,1,121.55,120.65,0002,0,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229135,273456.00
03/10/2019 10:45,2,0.070,ALERT,211.25,296.66,60.049,1552229104,"201051344001230","174011545737251",32.50,2.50,0,294.26,349.56,2.4,0.4,0.000,1214314.2,1214314.2,18750,0,0,0,L,1122011218,1,121.33,120.65,0002,-0,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229138,273457.00
03/10/2019 10:45,2,0.055,ALERT,211.03,296.36,60.049,1552229104,"201051344000646","174011545737251",32.80,3.00,0,293.66,336.04,1.8,0.0,0.000,1207502.9,1207502.9,18912,0,0,0,L,1122011218,1,121.10,120.65,0002,1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229140,273458.00
03/10/2019 10:45,2,0.084,ALERT,211.48,296.66,60.022,1552229104,"201051344000867","174011545737251",32.90,3.70,0,294.26,337.24,2.9,0.8,0.000,1205943.4,1205943.4,42830,0,0,0,L,1122011218,1,120.88,121.33,0002,1,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229143,273459.00
03/10/2019 10:45,2,0.080,ALERT,211.93,296.66,60.022,1552229104,"201051344000633","174011545737251",33.18,3.30,0,292.46,339.04,2.7,0.7,0.000,1204475.6,1204475.6,42883,0,0,0,L,1122011218,1,121.10,121.78,0002,3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229145,273460.00
03/10/2019 10:45,2,0.264,ACTIVE,211.03,338.74,60.017,1552229104,"201051344000955","174011545737251",27.55,3.30,0,294.26,342.05,7.3,5.2,0.009,1226938.0,1226938.0,18936,0,0,0,L,1122011218,1,120.65,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229147,273461.00
03/10/2019 10:45,2,0.238,ALERT,211.48,333.63,60.059,1552229104,"201051344000648","174011545737251",26.64,2.00,0,294.26,345.36,6.5,4.3,0.000,1218115.9,1218115.9,42387,0,0,0,L,1122011218,1,120.20,121.55,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229149,273462.00
03/10/2019 10:45,2,0.209,ALERT,211.70,333.63,60.017,1552229104,"201051344000645","174011545737251",27.37,3.30,0,294.86,345.06,5.8,3.7,0.000,1223150.6,1223150.6,42350,0,0,0,L,1122011218,1,120.88,121.55,0002,0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229152,273463.00
03/10/2019 10:45,2,0.211,ACTIVE,211.48,333.03,60.059,1552229104,"201051344000569","174011545737251",29.08,3.00,0,295.46,337.84,6.2,4.1,0.009,1238642.0,1238642.0,10574,0,0,0,L,1122011218,1,120.20,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229153,273464.00
03/10/2019 10:45,2,0.246,ACTIVE,211.70,336.94,60.022,1552229104,"179051228000119","174011545737251",28.96,5.00,0,293.06,340.85,7.3,5.1,0.004,26692.2,26692.2,10648,0,0,0,L,46974696,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552229154,273465.00
03/10/2019 11:00,2,0.260,ALERT,211.48,333.93,59.996,1552230004,"201051344000579","174011545737251",26.92,4.00,0,296.36,338.44,7.1,4.9,0.009,1238364.4,1238364.4,11023,0,0,0,L,1122011218,1,120.65,121.10,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230006,273466.00
03/10/2019 11:00,2,0.182,ALERT,211.25,332.13,60.012,1552230004,"201051344001025","174011545737251",28.19,3.30,0,293.66,335.44,5.2,3.1,0.004,1221234.6,1221234.6,18943,0,0,0,L,1122011218,1,120.88,120.88,0002,1,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230008,273467.00
03/10/2019 11:00,2,0.229,ALERT,211.48,333.33,60.022,1552230004,"201051344001093","174011545737251",27.25,4.00,0,294.26,335.74,6.3,4.2,0.004,1205095.8,1205095.8,18958,0,0,0,L,1122011218,1,121.10,120.88,0002,3,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230010,273468.00
03/10/2019 11:00,2,0.219,ALERT,211.25,333.93,60.017,1552230004,"201051344000458","174011545737251",29.08,4.00,0,295.76,337.54,6.5,4.3,0.004,1222098.7,1222098.7,10763,0,0,0,L,1122011218,1,120.65,121.33,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230012,273469.00
03/10/2019 11:00,2,0.203,ALERT,211.25,332.43,60.038,1552230004,"201051344000890","174011545737251",27.37,3.70,0,294.26,339.04,5.7,3.5,0.000,1219660.0,1219660.0,18894,0,0,0,L,1122011218,1,121.33,120.42,0002,3,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230014,273470.00
03/10/2019 11:00,2,0.180,ACTIVE,211.03,335.44,60.028,1552230004,"201051344000988","174011545737251",19.68,3.30,0,292.76,339.65,3.6,1.5,0.000,948358.8,948358.8,11130,0,0,0,L,1122011218,1,120.20,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230014,273471.00
03/10/2019 11:00,2,0.189,ALERT,212.16,333.93,60.033,1552230004,"201051344000582","174011545737251",27.45,3.00,0,295.16,337.24,5.3,3.2,0.000,1199219.1,1199219.1,18867,0,0,0,L,1122011218,1,121.55,121.33,0002,1,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230016,273472.00
03/10/2019 11:00,2,0.217,ALERT,211.25,333.93,60.054,1552230004,"201051344000868","174011545737251",27.02,3.00,0,295.76,337.54,6.0,3.8,0.009,1207433.1,1207433.1,42807,0,0,0,L,1122011218,1,120.42,121.55,0002,-0,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230018,273473.00
03/10/2019 11:00,2,0.248,ALERT,211.70,335.14,60.022,1552230004,"201051344000576","174011545737251",24.99,2.50,0,295.46,338.74,6.3,4.2,0.004,1225740.3,1225740.3,14844,0,0,0,L,1122011218,1,120.88,121.33,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230020,273474.00
03/10/2019 11:00,2,0.203,ALERT,211.48,334.24,60.033,1552230004,"201051344001158","174011545737251",26.16,3.00,0,294.56,336.64,5.4,3.3,0.004,1202670.4,1202670.4,11067,0,0,0,L,1122011218,1,120.65,121.33,0002,2,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230022,273475.00
03/10/2019 11:00,2,0.184,ALERT,211.48,333.33,60.028,1552230004,"201051344000917","174011545737251",27.15,4.50,0,293.36,336.04,5.1,3.0,0.000,1216933.9,1216933.9,18738,0,0,0,L,1122011218,1,121.10,121.10,0002,1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230024,273476.00
03/10/2019 11:00,2,0.238,ACTIVE,211.48,295.76,60.028,1552230004,"201051344000417","174011545737251",19.84,3.00,0,293.96,297.57,4.8,2.7,0.000,983385.4,983385.4,18975,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230024,273477.00
03/10/2019 11:00,2,0.193,ALERT,211.70,318.61,60.028,1552230004,"201051344000685","174011545737251",23.02,3.00,0,293.66,334.24,4.5,2.4,0.000,1221556.1,1221556.1,18947,0,0,0,L,1122011218,1,122.01,120.65,0002,-0,0,0,0,0,0,0,8,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230026,273478.00
03/10/2019 11:00,2,0.191,ACTIVE,211.70,333.03,60.038,1552230004,"201051344000651","174011545737251",27.04,3.00,0,293.66,351.37,5.3,3.2,0.004,1214270.5,1214270.5,18933,0,0,0,L,1122011218,1,121.78,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230027,273479.00
03/10/2019 11:00,2,0.217,ACTIVE,211.03,333.63,60.028,1552230004,"201051344000594","174011545737251",29.28,3.70,0,303.28,356.18,6.4,4.3,0.013,1227730.0,1227730.0,42760,0,0,0,L,1122011218,1,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230028,273480.00
03/10/2019 11:00,2,0.221,ALERT,211.48,334.24,60.033,1552230004,"201051344000469","174011545737251",28.51,2.50,0,294.86,337.54,6.4,4.3,0.004,1207020.9,1207020.9,11054,0,0,0,L,1122011218,1,120.20,121.55,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230030,273481.00
