ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 11:00,2,0.203,ACTIVE,211.48,333.93,60.012,1552230004,"201051344000585","174011545737251",28.17,4.00,0,293.96,335.74,5.8,3.7,0.004,1227101.7,1227101.7,18981,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230031,273482.00
03/10/2019 11:00,2,0.195,ACTIVE,211.93,335.74,60.038,1552230004,"201051344000853","174011545737251",27.47,2.50,0,295.46,338.14,5.5,3.3,0.009,1230050.4,1230050.4,10651,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230032,273483.00
03/10/2019 11:00,2,0.158,ACTIVE,211.70,333.63,60.043,1552230004,"201051344001145","174011545737251",27.27,3.30,0,294.56,338.44,4.4,2.3,0.004,1229767.9,1229767.9,18899,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230033,273484.00
03/10/2019 11:00,2,0.223,ACTIVE,211.48,333.33,60.043,1552230004,"201051344000438","174011545737251",29.36,3.70,0,308.99,355.88,6.7,4.5,0.009,1222517.7,1222517.7,18942,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230034,273485.00
03/10/2019 11:00,2,0.195,ALERT,211.03,331.83,60.049,1552230004,"201051344001135","174011545737251",28.53,4.00,0,294.56,338.74,5.7,3.5,0.009,1209646.3,1209646.3,18896,0,0,0,L,1122011218,1,121.10,120.65,0002,3,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230035,273486.00
03/10/2019 11:00,2,0.207,ALERT,211.25,333.63,60.043,1552230004,"201051344000983","174011545737251",28.25,3.30,0,296.36,342.65,6.0,3.8,0.009,1228239.4,1228239.4,10655,0,0,0,L,1122011218,1,120.65,121.10,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230037,273487.00
03/10/2019 11:00,2,0.197,ACTIVE,211.48,332.73,60.033,1552230004,"201051344001203","174011545737251",25.82,3.00,0,294.26,339.34,5.2,3.1,0.000,1217370.2,1217370.2,18941,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230038,273488.00
03/10/2019 11:00,2,0.191,ACTIVE,211.48,332.73,60.043,1552230004,"201051344001230","174011545737251",25.58,3.30,0,294.26,337.54,5.0,2.9,0.004,1214314.9,1214314.9,18752,0,0,0,L,1122011218,1,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230039,273489.00
03/10/2019 11:00,2,0.213,ACTIVE,211.25,333.03,60.038,1552230004,"201051344000646","174011545737251",26.58,3.70,0,293.36,336.34,5.8,3.6,0.004,1207503.8,1207503.8,18914,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230040,273490.00
03/10/2019 11:00,2,0.201,ACTIVE,211.70,333.93,60.038,1552230004,"201051344000867","174011545737251",28.86,3.70,0,294.56,336.94,5.9,3.8,0.004,1205944.2,1205944.2,42832,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230041,273491.00
03/10/2019 11:00,2,0.248,ACTIVE,211.93,336.04,60.017,1552230004,"201051344000633","174011545737251",26.70,3.30,0,293.36,339.95,6.7,4.5,0.009,1204476.6,1204476.6,42885,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230042,273492.00
03/10/2019 11:00,2,0.262,ACTIVE,211.03,332.73,60.033,1552230004,"201051344000955","174011545737251",27.77,4.00,0,314.70,348.36,7.4,5.2,0.013,1226939.2,1226939.2,18937,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230043,273493.00
03/10/2019 11:00,2,0.242,ALERT,211.48,334.24,60.038,1552230004,"201051344000648","174011545737251",27.12,2.50,0,294.86,345.66,6.7,4.5,0.009,1218117.0,1218117.0,42389,0,0,0,L,1122011218,1,120.20,121.55,0002,-0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230045,273494.00
03/10/2019 11:00,2,0.211,ACTIVE,211.70,334.84,60.033,1552230004,"201051344000645","174011545737251",28.05,3.30,0,294.86,345.66,6.0,3.9,0.013,1223151.5,1223151.5,42352,0,0,0,L,1122011218,1,121.10,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230046,273495.00
03/10/2019 11:00,2,0.217,ACTIVE,211.48,333.93,60.033,1552230004,"201051344000569","174011545737251",29.60,3.00,0,308.69,353.47,6.5,4.3,0.013,1238643.0,1238643.0,10575,0,0,0,L,1122011218,1,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230047,273496.00
03/10/2019 11:00,2,0.238,ALERT,211.93,337.84,60.065,1552230004,"179051228000119","174011545737251",29.96,5.50,0,293.96,340.85,7.2,5.1,0.009,26693.4,26693.4,10649,0,0,0,L,46974696,1,120.88,122.01,0000,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230048,273497.00
03/10/2019 11:15,2,0.252,ACTIVE,211.25,333.33,60.038,1552230903,"201051344000579","174011545737251",27.21,4.00,0,295.76,336.64,6.9,4.8,0.009,1238365.6,1238365.6,11025,0,0,0,L,1122011218,1,120.42,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230905,273498.00
03/10/2019 11:15,2,0.178,ACTIVE,211.25,331.83,59.975,1552230903,"201051344001025","174011545737251",27.89,3.70,0,293.36,345.96,5.0,2.9,0.004,1221235.2,1221235.2,18945,0,0,0,L,1122011218,1,120.88,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230906,273499.00
03/10/2019 11:15,2,0.225,ALERT,211.25,333.33,60.006,1552230903,"201051344001093","174011545737251",27.00,4.00,0,294.26,340.55,6.2,4.0,0.004,1205096.7,1205096.7,18960,0,0,0,L,1122011218,1,121.10,120.65,0002,3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230907,273500.00
03/10/2019 11:15,2,0.232,ACTIVE,211.03,332.73,60.001,1552230903,"201051344000458","174011545737251",26.74,4.00,0,295.76,337.84,6.3,4.2,0.004,1222099.7,1222099.7,10765,0,0,0,L,1122011218,1,120.42,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230908,273501.00
03/10/2019 11:15,2,0.195,ALERT,211.25,332.43,59.969,1552230903,"201051344000890","174011545737251",27.04,3.70,0,294.56,342.65,5.4,3.3,0.004,1219660.8,1219660.8,18896,0,0,0,L,1122011218,1,121.33,120.20,0002,3,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230910,273502.00
03/10/2019 11:15,2,0.172,ALERT,211.03,318.30,59.964,1552230903,"201051344000988","174011545737251",19.82,3.00,0,293.06,338.44,3.5,1.4,0.000,948359.2,948359.2,11131,0,0,0,L,1122011218,1,120.20,121.33,0002,-0,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230912,273503.00
03/10/2019 11:15,2,0.188,ALERT,211.70,333.63,60.006,1552230903,"201051344000582","174011545737251",27.02,3.00,0,294.86,350.17,5.2,3.0,0.000,1199219.7,1199219.7,18869,0,0,0,L,1122011218,1,121.33,121.10,0002,1,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230914,273504.00
03/10/2019 11:15,2,0.199,ACTIVE,211.03,333.93,60.006,1552230903,"201051344000868","174011545737251",28.05,2.50,0,295.16,338.14,5.7,3.6,0.013,1207434.0,1207434.0,42809,0,0,0,L,1122011218,1,120.20,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230915,273505.00
03/10/2019 11:15,2,0.242,ACTIVE,211.70,334.84,59.996,1552230903,"201051344000576","174011545737251",24.73,2.50,0,295.46,339.34,6.1,3.9,0.004,1225741.2,1225741.2,14846,0,0,0,L,1122011218,1,120.65,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230916,273506.00
03/10/2019 11:15,2,0.205,ACTIVE,211.25,333.03,60.001,1552230903,"201051344001158","174011545737251",25.01,3.00,0,294.86,336.64,5.2,3.1,0.004,1202671.1,1202671.1,11069,0,0,0,L,1122011218,1,120.20,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230917,273507.00
03/10/2019 11:15,2,0.203,ALERT,211.48,333.93,59.969,1552230903,"201051344000917","174011545737251",24.17,4.50,0,292.76,343.85,5.0,2.9,0.000,1216934.6,1216934.6,18740,0,0,0,L,1122011218,1,121.10,121.10,0002,1,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230918,273508.00
03/10/2019 11:15,2,0.234,ACTIVE,211.48,296.06,60.043,1552230903,"201051344000417","174011545737251",19.74,3.00,0,293.66,297.57,4.7,2.6,0.000,983386.0,983386.0,18976,0,0,0,L,1122011218,1,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230919,273509.00
03/10/2019 11:15,2,0.199,ALERT,211.48,296.66,59.996,1552230903,"201051344000685","174011545737251",20.91,3.00,0,293.66,335.44,4.2,2.1,0.000,1221556.6,1221556.6,18949,0,0,0,L,1122011218,1,121.78,120.65,0002,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230921,273510.00
03/10/2019 11:15,2,0.205,ALERT,211.48,333.33,59.990,1552230903,"201051344000651","174011545737251",24.95,3.00,0,293.66,341.45,5.2,3.1,0.000,1214271.2,1214271.2,18934,0,0,0,L,1122011218,1,121.55,120.42,0002,1,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230923,273511.00
03/10/2019 11:15,2,0.211,ACTIVE,210.80,333.33,60.006,1552230903,"201051344000594","174011545737251",28.86,3.70,0,314.70,349.86,6.2,4.0,0.013,1227731.0,1227731.0,42761,0,0,0,L,1122011218,1,120.20,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230924,273512.00
03/10/2019 11:15,2,0.242,ACTIVE,211.03,333.93,60.022,1552230903,"201051344000469","174011545737251",24.87,2.00,0,294.56,338.44,6.1,4.0,0.009,1207021.9,1207021.9,11056,0,0,0,L,1122011218,1,119.97,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230925,273513.00
03/10/2019 11:15,2,0.197,ALERT,211.48,333.63,60.012,1552230903,"201051344000585","174011545737251",27.87,4.00,0,294.26,336.34,5.6,3.5,0.009,1227102.5,1227102.5,18982,0,0,0,L,1122011218,1,120.88,121.10,0002,1,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230927,273514.00
03/10/2019 11:15,2,0.201,ALERT,211.70,335.14,60.017,1552230903,"201051344000853","174011545737251",26.36,2.50,0,295.46,338.14,5.4,3.3,0.004,1230051.2,1230051.2,10652,0,0,0,L,1122011218,1,120.88,121.55,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230928,273515.00
03/10/2019 11:15,2,0.158,ALERT,211.70,333.33,60.017,1552230903,"201051344001145","174011545737251",26.62,3.30,0,294.56,353.17,4.3,2.2,0.000,1229768.4,1229768.4,18900,0,0,0,L,1122011218,1,121.33,120.88,0002,3,0,0,0,0,0,0,4,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230930,273516.00
03/10/2019 11:15,2,0.219,ACTIVE,211.48,333.33,60.028,1552230903,"201051344000438","174011545737251",28.39,3.70,0,305.98,353.47,6.3,4.1,0.004,1222518.7,1222518.7,18943,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230931,273517.00
03/10/2019 11:15,2,0.191,ACTIVE,211.03,331.53,59.996,1552230903,"201051344001135","174011545737251",28.19,4.00,0,294.56,335.44,5.5,3.4,0.004,1209647.1,1209647.1,18898,0,0,0,L,1122011218,1,121.10,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230932,273518.00
03/10/2019 11:15,2,0.199,ACTIVE,211.03,332.73,60.059,1552230903,"201051344000983","174011545737251",28.47,3.00,0,295.76,336.94,5.8,3.7,0.009,1228240.2,1228240.2,10657,0,0,0,L,1122011218,1,120.42,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230933,273519.00
03/10/2019 11:15,2,0.217,ALERT,211.48,331.53,60.028,1552230903,"201051344001203","174011545737251",22.94,3.30,0,294.26,343.25,5.0,2.9,0.000,1217370.8,1217370.8,18942,0,0,0,L,1122011218,1,121.78,120.42,0002,1,0,0,0,0,0,0,5,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230935,273520.00
03/10/2019 11:15,2,0.182,ALERT,211.25,332.13,60.022,1552230903,"201051344001230","174011545737251",25.90,3.30,0,294.56,341.15,4.8,2.7,0.000,1214315.5,1214315.5,18753,0,0,0,L,1122011218,1,121.33,120.42,0002,0,0,0,0,0,0,0,4,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230937,273521.00
03/10/2019 11:15,2,0.207,ALERT,211.03,332.73,60.028,1552230903,"201051344000646","174011545737251",26.08,3.70,0,293.66,337.24,5.5,3.4,0.004,1207504.5,1207504.5,18915,0,0,0,L,1122011218,1,121.33,120.65,0002,1,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230939,273522.00
03/10/2019 11:15,2,0.193,ALERT,211.48,333.33,60.028,1552230903,"201051344000867","174011545737251",28.41,3.70,0,295.16,337.54,5.6,3.5,0.009,1205945.1,1205945.1,42833,0,0,0,L,1122011218,1,120.88,121.10,0002,1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230941,273523.00
03/10/2019 11:15,2,0.234,ALERT,211.70,335.44,60.038,1552230903,"201051344000633","174011545737251",26.22,3.30,0,293.06,338.74,6.2,4.1,0.004,1204477.6,1204477.6,42886,0,0,0,L,1122011218,1,120.88,121.55,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230942,273524.00
03/10/2019 11:15,2,0.246,ACTIVE,211.03,332.43,60.028,1552230903,"201051344000955","174011545737251",27.87,4.00,0,317.70,345.36,7.0,4.8,0.009,1226940.4,1226940.4,18938,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230943,273525.00
03/10/2019 11:15,2,0.217,ALERT,211.25,333.63,60.022,1552230903,"201051344000648","174011545737251",28.98,2.00,0,295.76,343.25,6.4,4.3,0.013,1218117.9,1218117.9,42391,0,0,0,L,1122011218,1,119.97,121.55,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230945,273526.00
03/10/2019 11:15,2,0.209,ACTIVE,211.48,333.93,60.033,1552230903,"201051344000645","174011545737251",27.57,3.30,0,304.18,357.98,5.8,3.7,0.009,1223152.3,1223152.3,42353,0,0,0,L,1122011218,1,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230946,273527.00
03/10/2019 11:15,2,0.217,ACTIVE,211.25,333.03,60.006,1552230903,"201051344000569","174011545737251",29.56,3.00,0,319.81,346.26,6.5,4.4,0.009,1238644.0,1238644.0,10576,0,0,0,L,1122011218,1,119.97,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230947,273528.00
03/10/2019 11:15,2,0.240,ACTIVE,211.70,336.94,60.022,1552230903,"179051228000119","174011545737251",29.82,5.50,0,293.96,339.95,7.3,5.1,0.009,26694.6,26694.6,10651,0,0,0,L,46974696,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552230948,273529.00
03/10/2019 11:30,2,0.248,ALERT,211.25,333.33,59.996,1552231804,"201051344000579","174011545737251",28.29,3.70,0,295.76,337.54,7.1,5.0,0.009,1238366.8,1238366.8,11026,0,0,0,L,1122011218,1,120.20,121.10,0002,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231806,273530.00
03/10/2019 11:30,2,0.186,ALERT,211.48,332.73,60.059,1552231804,"201051344001025","174011545737251",28.57,3.70,0,293.96,336.94,5.4,3.3,0.009,1221236.0,1221236.0,18946,0,0,0,L,1122011218,1,121.10,120.88,0002,1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231808,273531.00
03/10/2019 11:30,2,0.262,ACTIVE,211.48,333.63,60.022,1552231804,"201051344001093","174011545737251",24.21,4.00,0,294.26,336.04,6.4,4.3,0.004,1205097.8,1205097.8,18962,0,0,0,L,1122011218,1,121.33,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231809,273532.00
03/10/2019 11:30,2,0.238,ALERT,211.25,332.73,60.028,1552231804,"201051344000458","174011545737251",27.14,4.00,0,295.16,338.74,6.6,4.4,0.009,1222100.8,1222100.8,10766,0,0,0,L,1122011218,1,120.42,121.55,0002,0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231810,273533.00
03/10/2019 11:30,2,0.209,ACTIVE,211.48,332.73,60.028,1552231804,"201051344000890","174011545737251",27.81,4.00,0,294.86,336.94,5.9,3.8,0.004,1219661.7,1219661.7,18898,0,0,0,L,1122011218,1,121.55,120.20,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231811,273534.00
03/10/2019 11:30,2,0.174,ALERT,210.80,325.82,59.996,1552231804,"201051344000988","174011545737251",20.02,3.00,0,292.46,343.85,3.5,1.5,0.000,948359.5,948359.5,11133,0,0,0,L,1122011218,1,119.97,121.33,0002,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231813,273535.00
03/10/2019 11:30,2,0.219,ACTIVE,212.16,334.24,60.028,1552231804,"201051344000582","174011545737251",24.61,3.30,0,295.16,343.85,5.5,3.4,0.000,1199220.6,1199220.6,18871,0,0,0,L,1122011218,1,121.55,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231814,273536.00
03/10/2019 11:30,2,0.205,ALERT,211.25,333.93,60.065,1552231804,"201051344000868","174011545737251",28.39,2.00,0,296.06,337.54,5.9,3.8,0.013,1207434.9,1207434.9,42810,0,0,0,L,1122011218,1,120.20,121.78,0002,-1,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231816,273537.00
03/10/2019 11:30,2,0.242,ALERT,211.70,335.14,60.028,1552231804,"201051344000576","174011545737251",26.14,2.50,0,295.46,339.34,6.4,4.3,0.009,1225742.2,1225742.2,14847,0,0,0,L,1122011218,1,120.65,121.33,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231818,273538.00
03/10/2019 11:30,2,0.209,ALERT,211.48,333.33,60.033,1552231804,"201051344001158","174011545737251",25.05,3.00,0,294.26,337.54,5.3,3.2,0.009,1202671.9,1202671.9,11070,0,0,0,L,1122011218,1,120.20,121.33,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231820,273539.00
03/10/2019 11:30,2,0.215,ACTIVE,211.70,334.24,60.022,1552231804,"201051344000917","174011545737251",24.19,4.50,0,293.06,336.64,5.3,3.2,0.004,1216935.3,1216935.3,18742,0,0,0,L,1122011218,1,121.33,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231820,273540.00
03/10/2019 11:30,2,0.234,ACTIVE,211.70,296.36,60.049,1552231804,"201051344000417","174011545737251",19.78,3.30,0,293.66,308.39,4.7,2.6,0.000,983386.6,983386.6,18977,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231822,273541.00
03/10/2019 11:30,2,0.207,ACTIVE,211.93,318.61,60.033,1552231804,"201051344000685","174011545737251",22.19,3.30,0,294.26,333.33,4.7,2.6,0.000,1221557.2,1221557.2,18951,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231823,273542.00
03/10/2019 11:30,2,0.229,ACTIVE,211.70,333.33,60.022,1552231804,"201051344000651","174011545737251",23.30,3.00,0,293.66,353.17,5.4,3.3,0.000,1214272.0,1214272.0,18936,0,0,0,L,1122011218,1,121.78,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231823,273543.00
03/10/2019 11:30,2,0.211,ALERT,211.03,333.03,60.028,1552231804,"201051344000594","174011545737251",28.86,3.70,0,295.16,337.54,6.2,4.1,0.013,1227732.0,1227732.0,42762,0,0,0,L,1122011218,1,120.20,121.10,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231825,273544.00
03/10/2019 11:30,2,0.250,ALERT,211.48,334.24,60.022,1552231804,"201051344000469","174011545737251",24.93,1.50,0,294.26,338.14,6.3,4.2,0.000,1207023.0,1207023.0,11057,0,0,0,L,1122011218,1,119.97,121.78,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231827,273545.00
03/10/2019 11:30,2,0.201,ACTIVE,211.93,334.24,60.028,1552231804,"201051344000585","174011545737251",28.27,4.00,0,293.96,337.24,5.8,3.7,0.013,1227103.4,1227103.4,18984,0,0,0,L,1122011218,1,120.88,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231828,273546.00
03/10/2019 11:30,2,0.219,ACTIVE,211.70,335.14,60.028,1552231804,"201051344000853","174011545737251",25.15,2.50,0,294.86,337.84,5.6,3.5,0.004,1230052.0,1230052.0,10654,0,0,0,L,1122011218,1,120.88,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231829,273547.00
03/10/2019 11:30,2,0.164,ACTIVE,211.70,333.63,60.028,1552231804,"201051344001145","174011545737251",27.67,3.30,0,294.56,336.64,4.6,2.5,0.004,1229769.0,1229769.0,18902,0,0,0,L,1122011218,1,121.33,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231830,273548.00
03/10/2019 11:30,2,0.219,ALERT,211.70,333.93,60.028,1552231804,"201051344000438","174011545737251",29.18,4.00,0,294.56,337.54,6.5,4.3,0.004,1222519.8,1222519.8,18944,0,0,0,L,1122011218,1,121.55,120.88,0002,3,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231832,273549.00
03/10/2019 11:30,2,0.193,ALERT,211.25,332.13,60.054,1552231804,"201051344001135","174011545737251",28.61,4.50,0,294.56,335.74,5.7,3.5,0.000,1209647.9,1209647.9,18899,0,0,0,L,1122011218,1,121.10,120.65,0002,3,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231834,273550.00
03/10/2019 11:30,2,0.205,ALERT,211.25,333.03,60.022,1552231804,"201051344000983","174011545737251",28.80,3.30,0,295.16,337.24,6.0,3.9,0.009,1228241.2,1228241.2,10658,0,0,0,L,1122011218,1,120.42,121.33,0002,2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231835,273551.00
03/10/2019 11:30,2,0.217,ACTIVE,211.70,333.03,60.022,1552231804,"201051344001203","174011545737251",24.61,3.70,0,293.96,344.15,5.4,3.3,0.009,1217371.6,1217371.6,18944,0,0,0,L,1122011218,1,121.78,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231836,273552.00
03/10/2019 11:30,2,0.189,ACTIVE,211.48,332.43,60.022,1552231804,"201051344001230","174011545737251",26.36,3.70,0,294.26,334.54,5.1,3.0,0.004,1214316.2,1214316.2,18755,0,0,0,L,1122011218,1,121.55,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231837,273553.00
03/10/2019 11:30,2,0.213,ACTIVE,211.25,333.63,60.017,1552231804,"201051344000646","174011545737251",26.14,4.00,0,293.66,336.34,5.6,3.5,0.009,1207505.4,1207505.4,18917,0,0,0,L,1122011218,1,121.55,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231838,273554.00
03/10/2019 11:30,2,0.193,ACTIVE,211.48,333.33,60.017,1552231804,"201051344000867","174011545737251",28.37,3.70,0,293.96,337.54,5.6,3.5,0.009,1205945.9,1205945.9,42835,0,0,0,L,1122011218,1,120.65,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231839,273555.00
03/10/2019 11:30,2,0.207,ACTIVE,211.93,335.44,60.028,1552231804,"201051344000633","174011545737251",28.82,3.30,0,292.46,339.04,6.1,4.0,0.013,1204478.6,1204478.6,42888,0,0,0,L,1122011218,1,120.88,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231840,273556.00
03/10/2019 11:30,2,0.260,ACTIVE,211.25,332.73,60.001,1552231804,"201051344000955","174011545737251",27.23,4.50,0,311.39,349.56,7.2,5.0,0.004,1226941.7,1226941.7,18939,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231841,273557.00
03/10/2019 11:30,2,0.242,ACTIVE,211.25,333.33,60.022,1552231804,"201051344000648","174011545737251",26.56,2.00,0,294.26,339.04,6.5,4.4,0.009,1218119.0,1218119.0,42393,0,0,0,L,1122011218,1,119.97,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231842,273558.00
03/10/2019 11:30,2,0.211,ALERT,211.70,334.24,60.054,1552231804,"201051344000645","174011545737251",27.83,3.30,0,294.86,338.74,6.0,3.9,0.009,1223153.3,1223153.3,42354,0,0,0,L,1122011218,1,120.65,121.55,0002,0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231844,273559.00
03/10/2019 11:30,2,0.225,ACTIVE,211.25,333.33,60.017,1552231804,"201051344000569","174011545737251",30.22,3.00,0,317.70,345.96,6.9,4.7,0.013,1238645.1,1238645.1,10577,0,0,0,L,1122011218,1,119.97,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231845,273560.00
03/10/2019 11:30,2,0.250,ALERT,211.70,337.24,60.028,1552231804,"179051228000119","174011545737251",29.40,5.00,0,293.66,340.25,7.5,5.3,0.009,26696.0,26696.0,10652,0,0,0,L,46974696,1,120.65,122.01,0000,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552231846,273561.00
03/10/2019 11:45,2,0.248,ACTIVE,211.25,333.03,59.990,1552232704,"201051344000579","174011545737251",28.94,3.70,0,308.99,361.89,7.3,5.1,0.013,1238368.1,1238368.1,11028,0,0,0,L,1122011218,1,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232706,273562.00
03/10/2019 11:45,2,0.188,ACTIVE,211.25,332.13,60.012,1552232704,"201051344001025","174011545737251",28.73,3.70,0,294.26,336.34,5.5,3.4,0.004,1221236.8,1221236.8,18948,0,0,0,L,1122011218,1,120.88,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232706,273563.00
03/10/2019 11:45,2,0.248,ALERT,211.25,333.03,60.012,1552232704,"201051344001093","174011545737251",27.49,4.00,0,294.86,336.04,6.9,4.8,0.009,1205098.9,1205098.9,18963,0,0,0,L,1122011218,1,121.10,120.88,0002,3,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232708,273564.00
03/10/2019 11:45,2,0.219,ALERT,211.03,332.73,60.017,1552232704,"201051344000458","174011545737251",29.00,4.00,0,295.46,339.34,6.5,4.3,0.013,1222101.9,1222101.9,10768,0,0,0,L,1122011218,1,120.42,121.10,0002,1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232710,273565.00
03/10/2019 11:45,2,0.211,ALERT,211.25,332.13,60.012,1552232704,"201051344000890","174011545737251",27.99,4.50,0,294.86,336.04,6.0,3.9,0.004,1219662.6,1219662.6,18899,0,0,0,L,1122011218,1,121.33,120.20,0002,4,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232712,273566.00
03/10/2019 11:45,2,0.176,ACTIVE,210.80,327.62,60.017,1552232704,"201051344000988","174011545737251",19.80,3.00,0,292.16,347.46,3.5,1.5,0.000,948359.9,948359.9,11135,0,0,0,L,1122011218,1,120.20,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232713,273567.00
03/10/2019 11:45,2,0.227,ALERT,211.70,333.03,60.017,1552232704,"201051344000582","174011545737251",25.11,3.00,0,295.46,335.74,5.8,3.7,0.004,1199221.4,1199221.4,18872,0,0,0,L,1122011218,1,121.33,121.10,0002,1,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232715,273568.00
03/10/2019 11:45,2,0.205,ACTIVE,211.03,333.33,59.980,1552232704,"201051344000868","174011545737251",28.23,2.50,0,295.16,337.24,5.9,3.8,0.013,1207435.8,1207435.8,42812,0,0,0,L,1122011218,1,120.20,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232716,273569.00
03/10/2019 11:45,2,0.248,ACTIVE,211.48,334.24,60.006,1552232704,"201051344000576","174011545737251",25.41,2.50,0,295.16,339.34,6.4,4.3,0.013,1225743.3,1225743.3,14849,0,0,0,L,1122011218,1,120.65,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232716,273570.00
03/10/2019 11:45,2,0.203,ACTIVE,211.03,332.73,60.012,1552232704,"201051344001158","174011545737251",25.35,2.50,0,294.56,337.24,5.2,3.1,0.004,1202672.6,1202672.6,11072,0,0,0,L,1122011218,1,120.42,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232718,273571.00
03/10/2019 11:45,2,0.227,ALERT,211.48,333.93,59.985,1552232704,"201051344000917","174011545737251",25.07,4.50,0,293.96,336.34,5.8,3.6,0.009,1216936.2,1216936.2,18743,0,0,0,L,1122011218,1,121.10,121.10,0002,1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232719,273572.00
03/10/2019 11:45,2,0.234,ACTIVE,211.48,295.76,60.001,1552232704,"201051344000417","174011545737251",19.84,3.70,0,294.56,313.20,4.7,2.6,0.000,983387.3,983387.3,18978,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232720,273573.00
03/10/2019 11:45,2,0.211,ALERT,211.70,333.93,60.012,1552232704,"201051344000685","174011545737251",23.60,3.70,0,294.26,348.06,5.0,2.9,0.004,1221557.8,1221557.8,18952,0,0,0,L,1122011218,1,122.01,120.65,0002,1,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232722,273574.00
03/10/2019 11:45,2,0.234,ALERT,211.48,332.73,60.012,1552232704,"201051344000651","174011545737251",23.91,3.30,0,294.26,336.34,5.7,3.6,0.004,1214272.8,1214272.8,18937,0,0,0,L,1122011218,1,121.55,120.42,0002,1,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232724,273575.00
03/10/2019 11:45,2,0.207,ALERT,210.80,333.03,60.022,1552232704,"201051344000594","174011545737251",28.71,4.00,0,295.76,342.95,6.0,3.9,0.004,1227733.0,1227733.0,42764,0,0,0,L,1122011218,1,120.42,120.88,0002,1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232726,273576.00
03/10/2019 11:45,2,0.250,ACTIVE,211.03,333.33,60.001,1552232704,"201051344000469","174011545737251",25.98,1.50,0,293.96,338.14,6.5,4.4,0.009,1207024.1,1207024.1,11059,0,0,0,L,1122011218,1,119.97,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232727,273577.00
03/10/2019 11:45,2,0.209,ALERT,211.48,333.63,60.012,1552232704,"201051344000585","174011545737251",28.59,4.50,0,294.86,336.94,6.0,3.9,0.004,1227104.3,1227104.3,18985,0,0,0,L,1122011218,1,120.65,121.10,0002,1,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232729,273578.00
03/10/2019 11:45,2,0.205,ALERT,211.48,334.84,60.006,1552232704,"201051344000853","174011545737251",27.65,2.50,0,294.56,338.74,5.8,3.6,0.009,1230052.9,1230052.9,10655,0,0,0,L,1122011218,1,120.88,121.33,0002,2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232731,273579.00
03/10/2019 11:45,2,0.180,ALERT,211.48,333.33,60.006,1552232704,"201051344001145","174011545737251",28.63,3.30,0,294.26,336.64,5.2,3.1,0.009,1229769.7,1229769.7,18903,0,0,0,L,1122011218,1,121.10,120.65,0002,3,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232732,273580.00
03/10/2019 11:45,2,0.219,ACTIVE,211.48,333.03,60.012,1552232704,"201051344000438","174011545737251",29.28,4.00,0,294.86,337.24,6.5,4.4,0.009,1222520.8,1222520.8,18946,0,0,0,L,1122011218,1,121.33,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232733,273581.00
03/10/2019 11:45,2,0.203,ACTIVE,210.80,331.53,60.006,1552232704,"201051344001135","174011545737251",28.98,4.50,0,294.86,335.74,6.0,3.9,0.013,1209648.8,1209648.8,18901,0,0,0,L,1122011218,1,120.88,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232734,273582.00
03/10/2019 11:45,2,0.209,ALERT,211.03,332.43,60.017,1552232704,"201051344000983","174011545737251",29.02,3.00,0,296.36,342.35,6.2,4.0,0.013,1228242.2,1228242.2,10660,0,0,0,L,1122011218,1,120.42,120.88,0002,2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232736,273583.00
03/10/2019 11:45,2,0.230,ALERT,211.48,333.03,60.006,1552232704,"201051344001203","174011545737251",24.47,3.70,0,294.86,337.54,5.8,3.6,0.009,1217372.5,1217372.5,18945,0,0,0,L,1122011218,1,121.55,120.65,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232738,273584.00
03/10/2019 11:45,2,0.232,ALERT,211.25,332.43,59.996,1552232704,"201051344001230","174011545737251",23.99,3.70,0,294.86,335.14,5.7,3.6,0.004,1214317.0,1214317.0,18756,0,0,0,L,1122011218,1,121.33,120.42,0002,1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232740,273585.00
03/10/2019 11:45,2,0.215,ALERT,211.03,332.73,60.001,1552232704,"201051344000646","174011545737251",26.82,4.00,0,293.96,336.34,5.8,3.7,0.004,1207506.3,1207506.3,18918,0,0,0,L,1122011218,1,121.10,120.42,0002,2,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232742,273586.00
03/10/2019 11:45,2,0.193,ALERT,211.25,333.03,59.959,1552232704,"201051344000867","174011545737251",28.31,3.70,0,293.96,336.94,5.6,3.4,0.004,1205946.8,1205946.8,42836,0,0,0,L,1122011218,1,120.88,121.10,0002,1,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232743,273587.00
03/10/2019 11:45,2,0.234,ALERT,211.48,334.84,60.012,1552232704,"201051344000633","174011545737251",24.67,3.30,0,292.46,339.34,5.9,3.8,0.009,1204479.6,1204479.6,42889,0,0,0,L,1122011218,1,121.10,121.55,0002,3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232745,273588.00
03/10/2019 11:45,2,0.264,ACTIVE,211.03,332.43,60.038,1552232704,"201051344000955","174011545737251",28.29,4.50,0,313.50,348.06,7.5,5.3,0.018,1226943.0,1226943.0,18940,0,0,0,L,1122011218,1,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232746,273589.00
03/10/2019 11:45,2,0.240,ALERT,211.25,333.03,60.033,1552232704,"201051344000648","174011545737251",27.35,2.50,0,293.96,337.84,6.7,4.5,0.009,1218120.2,1218120.2,42394,0,0,0,L,1122011218,1,120.20,121.55,0002,-1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232748,273590.00
03/10/2019 11:45,2,0.213,ACTIVE,211.48,333.93,60.006,1552232704,"201051344000645","174011545737251",27.85,3.30,0,294.86,337.24,6.0,3.9,0.004,1223154.2,1223154.2,42356,0,0,0,L,1122011218,1,120.88,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232749,273591.00
03/10/2019 11:45,2,0.229,ACTIVE,211.03,333.33,60.001,1552232704,"201051344000569","174011545737251",30.57,3.00,0,328.22,338.14,7.1,4.9,0.018,1238646.3,1238646.3,10578,0,0,0,L,1122011218,1,119.97,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232750,273592.00
03/10/2019 11:45,2,0.252,ACTIVE,211.48,336.94,60.001,1552232704,"179051228000119","174011545737251",29.70,5.50,0,293.06,340.55,7.6,5.4,0.009,26697.3,26697.3,10654,0,0,0,L,46974696,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552232751,273593.00
03/10/2019 12:00,2,0.268,ACTIVE,211.03,333.03,60.022,1552233604,"201051344000579","174011545737251",30.63,3.30,0,313.20,349.26,8.4,6.2,0.018,1238369.5,1238369.5,11029,0,0,0,L,1122011218,1,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233605,273594.00
03/10/2019 12:00,2,0.217,ALERT,211.25,332.43,60.022,1552233604,"201051344001025","174011545737251",30.34,3.70,0,294.26,338.74,6.7,4.5,0.013,1221237.9,1221237.9,18949,0,0,0,L,1122011218,1,120.88,120.88,0002,1,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233607,273595.00
03/10/2019 12:00,2,0.266,ACTIVE,211.25,333.33,60.012,1552233604,"201051344001093","174011545737251",29.66,3.70,0,293.66,338.14,8.0,5.8,0.018,1205100.3,1205100.3,18965,0,0,0,L,1122011218,1,121.10,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233608,273596.00
03/10/2019 12:00,2,0.252,ALERT,211.03,333.03,60.022,1552233604,"201051344000458","174011545737251",28.65,4.00,0,295.46,340.55,7.3,5.1,0.013,1222103.1,1222103.1,10770,0,0,0,L,1122011218,1,120.42,121.33,0002,0,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233609,273597.00
03/10/2019 12:00,2,0.246,ACTIVE,211.03,332.43,60.038,1552233604,"201051344000890","174011545737251",30.36,4.00,0,294.56,338.14,7.6,5.4,0.018,1219663.9,1219663.9,18901,0,0,0,L,1122011218,1,121.33,119.97,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233610,273598.00
03/10/2019 12:00,2,0.189,ALERT,211.03,334.24,60.028,1552233604,"201051344000988","174011545737251",20.16,2.50,0,292.46,349.26,3.9,1.8,0.000,948360.3,948360.3,11136,0,0,0,L,1122011218,1,120.20,121.33,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233612,273599.00
03/10/2019 12:00,2,0.242,ACTIVE,211.70,333.93,60.022,1552233604,"201051344000582","174011545737251",30.61,2.50,0,294.86,340.25,7.6,5.4,0.013,1199222.6,1199222.6,18874,0,0,0,L,1122011218,1,121.33,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233613,273600.00
03/10/2019 12:00,2,0.232,ALERT,211.03,333.93,60.070,1552233604,"201051344000868","174011545737251",26.42,2.00,0,295.46,337.84,6.2,4.1,0.013,1207436.9,1207436.9,42813,0,0,0,L,1122011218,1,120.20,121.33,0002,-1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233615,273601.00
03/10/2019 12:00,2,0.258,ALERT,211.48,334.54,60.001,1552233604,"201051344000576","174011545737251",26.86,3.00,0,294.86,339.34,7.0,4.9,0.013,1225744.4,1225744.4,14850,0,0,0,L,1122011218,1,120.65,121.10,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233617,273602.00
03/10/2019 12:00,2,0.215,ALERT,211.03,333.63,60.028,1552233604,"201051344001158","174011545737251",27.39,2.00,0,294.26,336.94,6.0,3.8,0.009,1202673.5,1202673.5,11073,0,0,0,L,1122011218,1,120.20,120.88,0002,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233619,273603.00
03/10/2019 12:00,2,0.254,ACTIVE,211.25,333.93,60.028,1552233604,"201051344000917","174011545737251",30.10,4.00,0,292.76,341.15,7.8,5.6,0.027,1216937.5,1216937.5,18745,0,0,0,L,1122011218,1,120.88,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233620,273604.00
03/10/2019 12:00,2,0.285,ACTIVE,211.25,333.33,60.028,1552233604,"201051344000417","174011545737251",19.86,4.00,0,293.96,348.06,5.8,3.6,0.004,983388.1,983388.1,18979,0,0,0,L,1122011218,1,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233620,273605.00
03/10/2019 12:00,2,0.242,ACTIVE,211.48,334.24,60.017,1552233604,"201051344000685","174011545737251",27.31,3.30,0,293.66,338.44,6.7,4.5,0.013,1221558.9,1221558.9,18954,0,0,0,L,1122011218,1,121.78,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233621,273606.00
03/10/2019 12:00,2,0.232,ACTIVE,211.25,333.63,60.038,1552233604,"201051344000651","174011545737251",30.00,2.50,0,293.66,338.14,7.1,4.9,0.013,1214273.9,1214273.9,18939,0,0,0,L,1122011218,1,121.33,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233622,273607.00
03/10/2019 12:00,2,0.234,ACTIVE,210.80,333.03,60.049,1552233604,"201051344000594","174011545737251",30.02,3.70,0,293.96,337.84,7.2,5.0,0.022,1227734.2,1227734.2,42766,0,0,0,L,1122011218,1,120.20,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233623,273608.00
03/10/2019 12:00,2,0.248,ALERT,211.25,333.63,60.028,1552233604,"201051344000469","174011545737251",28.73,1.50,0,293.06,337.84,7.2,5.0,0.000,1207025.3,1207025.3,11060,0,0,0,L,1122011218,1,119.97,121.55,0002,-1,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233625,273609.00
03/10/2019 12:00,2,0.242,ACTIVE,211.25,333.63,60.049,1552233604,"201051344000585","174011545737251",29.08,4.00,0,293.96,338.14,7.2,5.0,0.022,1227105.4,1227105.4,18987,0,0,0,L,1122011218,1,120.65,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233626,273610.00
03/10/2019 12:00,2,0.246,ACTIVE,211.48,335.14,60.022,1552233604,"201051344000853","174011545737251",25.52,2.50,0,294.26,338.44,6.4,4.2,0.018,1230053.9,1230053.9,10657,0,0,0,L,1122011218,1,120.88,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233627,273611.00
03/10/2019 12:00,2,0.223,ACTIVE,211.48,351.07,60.028,1552233604,"201051344001145","174011545737251",32.62,3.30,0,294.56,353.77,7.4,5.2,0.022,1229770.8,1229770.8,18905,0,0,0,L,1122011218,1,121.10,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233628,273612.00
03/10/2019 12:00,2,0.281,ALERT,211.25,340.55,60.012,1552233604,"201051344000438","174011545737251",31.45,3.70,0,295.46,346.86,9.0,6.7,0.031,1222522.4,1222522.4,18947,0,0,0,L,1122011218,1,121.33,120.65,0002,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233630,273613.00
03/10/2019 12:00,2,0.244,ACTIVE,210.80,331.83,60.017,1552233604,"201051344001135","174011545737251",30.10,4.00,0,308.99,350.17,7.5,5.3,0.018,1209650.0,1209650.0,18902,0,0,0,L,1122011218,1,120.88,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233631,273614.00
03/10/2019 12:00,2,0.244,ACTIVE,211.03,333.03,60.028,1552233604,"201051344000983","174011545737251",28.19,3.00,0,311.99,354.67,7.0,4.8,0.013,1228243.3,1228243.3,10662,0,0,0,L,1122011218,1,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233632,273615.00
03/10/2019 12:00,2,0.250,ACTIVE,211.03,332.73,60.038,1552233604,"201051344001203","174011545737251",27.55,3.30,0,293.96,338.74,7.0,4.8,0.013,1217373.6,1217373.6,18947,0,0,0,L,1122011218,1,121.55,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233632,273616.00
03/10/2019 12:00,2,0.260,ACTIVE,211.03,332.13,60.022,1552233604,"201051344001230","174011545737251",26.72,3.30,0,293.96,337.24,7.0,4.9,0.013,1214318.1,1214318.1,18758,0,0,0,L,1122011218,1,121.10,120.20,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233633,273617.00
03/10/2019 12:00,2,0.238,ACTIVE,210.80,333.03,60.033,1552233604,"201051344000646","174011545737251",29.54,4.00,0,293.36,337.24,7.1,5.0,0.013,1207507.5,1207507.5,18920,0,0,0,L,1122011218,1,121.10,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233634,273618.00
03/10/2019 12:00,2,0.207,ACTIVE,211.25,333.03,60.022,1552233604,"201051344000867","174011545737251",29.22,3.30,0,293.96,336.94,6.2,4.0,0.009,1205947.7,1205947.7,42838,0,0,0,L,1122011218,1,120.65,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233635,273619.00
03/10/2019 12:00,2,0.252,ACTIVE,211.70,335.44,60.049,1552233604,"201051344000633","174011545737251",27.12,3.30,0,292.46,340.25,6.9,4.8,0.018,1204480.7,1204480.7,42891,0,0,0,L,1122011218,1,120.88,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233636,273620.00
03/10/2019 12:00,2,0.287,ACTIVE,210.80,333.03,60.049,1552233604,"201051344000955","174011545737251",30.57,4.50,0,325.82,344.45,9.0,6.8,0.031,1226944.6,1226944.6,18941,0,0,0,L,1122011218,1,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233637,273621.00
03/10/2019 12:00,2,0.252,ACTIVE,211.03,333.03,60.022,1552233604,"201051344000648","174011545737251",29.22,2.00,0,308.09,364.59,7.5,5.3,0.018,1218121.4,1218121.4,42396,0,0,0,L,1122011218,1,119.97,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233638,273622.00
03/10/2019 12:00,2,0.213,ALERT,211.25,334.54,60.022,1552233604,"201051344000645","174011545737251",29.86,3.30,0,294.26,337.84,6.5,4.3,0.013,1223155.3,1223155.3,42357,0,0,0,L,1122011218,1,120.88,121.33,0002,0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233640,273623.00
03/10/2019 12:00,2,0.234,ACTIVE,211.03,339.65,60.033,1552233604,"201051344000569","174011545737251",31.41,3.00,0,327.62,342.65,7.5,5.3,0.018,1238647.6,1238647.6,10579,0,0,0,L,1122011218,1,119.97,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233641,273624.00
03/10/2019 12:00,2,0.270,ALERT,211.48,336.64,60.012,1552233604,"179051228000119","174011545737251",29.96,5.50,0,293.06,341.45,8.2,6.0,0.009,26698.7,26698.7,10655,0,0,0,L,46974696,1,120.65,121.78,0000,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552233643,273625.00
