ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 12:15,2,0.307,ACTIVE,212.16,337.24,59.980,1552234504,"201051344000579","174011545737251",31.11,3.30,0,327.92,343.25,9.7,7.4,0.031,1238371.2,1238371.2,11030,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234505,273626.00
03/10/2019 12:15,2,0.230,ACTIVE,211.93,341.75,59.980,1552234504,"201051344001025","174011545737251",31.67,3.70,0,328.22,345.96,7.4,5.2,0.018,1221239.1,1221239.1,18951,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234506,273627.00
03/10/2019 12:15,2,0.297,ACTIVE,211.93,335.74,59.959,1552234504,"201051344001093","174011545737251",30.89,3.70,0,327.62,339.65,9.3,7.1,0.022,1205101.9,1205101.9,18966,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234507,273628.00
03/10/2019 12:15,2,0.262,ACTIVE,211.93,334.84,59.990,1552234504,"201051344000458","174011545737251",30.20,3.70,0,327.02,341.45,8.1,5.8,0.022,1222104.4,1222104.4,10772,0,0,0,L,1122011218,1,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234508,273629.00
03/10/2019 12:15,2,0.264,ACTIVE,211.93,350.17,59.996,1552234504,"201051344000890","174011545737251",32.52,4.50,0,327.32,352.57,8.7,6.5,0.022,1219665.4,1219665.4,18902,0,0,0,L,1122011218,1,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234509,273630.00
03/10/2019 12:15,2,0.205,ACTIVE,211.93,336.64,59.980,1552234504,"201051344000988","174011545737251",20.42,2.50,0,292.46,338.74,4.3,2.2,0.000,948360.8,948360.8,11138,0,0,0,L,1122011218,1,120.65,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234510,273631.00
03/10/2019 12:15,2,0.271,ACTIVE,212.38,338.74,59.975,1552234504,"201051344000582","174011545737251",31.27,2.50,0,328.22,344.76,8.7,6.4,0.031,1199224.1,1199224.1,18875,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234511,273632.00
03/10/2019 12:15,2,0.236,ACTIVE,211.93,334.84,59.996,1552234504,"201051344000868","174011545737251",30.34,2.00,0,310.79,355.88,7.3,5.1,0.013,1207438.0,1207438.0,42815,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234512,273633.00
03/10/2019 12:15,2,0.268,ACTIVE,212.61,336.94,59.990,1552234504,"201051344000576","174011545737251",28.84,2.50,0,315.30,355.58,7.8,5.6,0.018,1225745.7,1225745.7,14852,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234513,273634.00
03/10/2019 12:15,2,0.242,ACTIVE,212.16,334.84,60.001,1552234504,"201051344001158","174011545737251",28.33,2.00,0,310.19,357.68,6.9,4.8,0.018,1202674.6,1202674.6,11075,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234514,273635.00
03/10/2019 12:15,2,0.285,ACTIVE,212.16,341.75,59.996,1552234504,"201051344000917","174011545737251",31.49,4.00,0,326.72,351.67,9.2,6.9,0.035,1216939.0,1216939.0,18746,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234515,273636.00
03/10/2019 12:15,2,0.307,ALERT,212.16,334.84,59.985,1552234504,"201051344000417","174011545737251",20.12,4.00,0,293.96,337.54,6.3,4.1,0.013,983389.1,983389.1,18980,0,0,0,L,1122011218,1,121.55,120.88,0002,2,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234517,273637.00
03/10/2019 12:15,2,0.252,ACTIVE,212.38,336.04,59.985,1552234504,"201051344000685","174011545737251",29.68,3.30,0,312.59,350.17,7.6,5.4,0.027,1221560.1,1221560.1,18955,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234517,273638.00
03/10/2019 12:15,2,0.248,ACTIVE,212.16,344.15,59.959,1552234504,"201051344000651","174011545737251",31.83,3.00,0,327.92,346.86,8.1,5.9,0.018,1214275.2,1214275.2,18940,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234518,273639.00
03/10/2019 12:15,2,0.268,ACTIVE,211.70,335.44,59.996,1552234504,"201051344000594","174011545737251",30.81,3.70,0,326.72,342.35,8.4,6.2,0.027,1227735.5,1227735.5,42767,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234519,273640.00
03/10/2019 12:15,2,0.260,ACTIVE,212.16,335.44,60.017,1552234504,"201051344000469","174011545737251",29.86,1.50,0,308.69,358.88,7.8,5.7,0.018,1207026.6,1207026.6,11062,0,0,0,L,1122011218,1,120.42,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234520,273641.00
03/10/2019 12:15,2,0.270,ACTIVE,212.16,336.04,59.980,1552234504,"201051344000585","174011545737251",29.82,4.00,0,327.32,339.95,8.2,5.9,0.027,1227106.8,1227106.8,18988,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234521,273642.00
03/10/2019 12:15,2,0.258,ACTIVE,212.83,336.64,59.990,1552234504,"201051344000853","174011545737251",28.65,2.50,0,316.80,349.56,7.5,5.3,0.018,1230055.1,1230055.1,10658,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234522,273643.00
03/10/2019 12:15,2,0.230,ACTIVE,212.38,366.70,59.953,1552234504,"201051344001145","174011545737251",34.27,3.70,0,331.83,369.40,8.1,5.9,0.027,1229772.2,1229772.2,18906,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234523,273644.00
03/10/2019 12:15,2,0.305,ACTIVE,212.16,344.76,59.969,1552234504,"201051344000438","174011545737251",31.97,4.50,0,331.53,352.57,9.9,7.6,0.031,1222524.1,1222524.1,18949,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234524,273645.00
03/10/2019 12:15,2,0.270,ACTIVE,211.70,333.93,59.969,1552234504,"201051344001135","174011545737251",30.71,4.00,0,327.32,344.15,8.4,6.2,0.031,1209651.4,1209651.4,18903,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234525,273646.00
03/10/2019 12:15,2,0.258,ACTIVE,212.16,334.84,59.969,1552234504,"201051344000983","174011545737251",29.80,3.00,0,328.22,339.04,7.8,5.6,0.018,1228244.6,1228244.6,10663,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234526,273647.00
03/10/2019 12:15,2,0.258,ACTIVE,211.93,334.84,59.980,1552234504,"201051344001203","174011545737251",30.00,3.30,0,327.92,340.25,7.9,5.7,0.022,1217374.9,1217374.9,18948,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234527,273648.00
03/10/2019 12:15,2,0.268,ACTIVE,211.93,334.54,59.990,1552234504,"201051344001230","174011545737251",30.40,3.70,0,326.12,339.04,8.3,6.1,0.022,1214319.5,1214319.5,18759,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234528,273649.00
03/10/2019 12:15,2,0.254,ACTIVE,211.70,334.84,59.975,1552234504,"201051344000646","174011545737251",30.59,4.00,0,327.62,339.34,7.9,5.7,0.022,1207508.8,1207508.8,18921,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234529,273650.00
03/10/2019 12:15,2,0.219,ALERT,212.38,334.54,59.996,1552234504,"201051344000867","174011545737251",30.10,3.70,0,294.26,339.95,6.7,4.6,0.013,1205948.8,1205948.8,42839,0,0,0,L,1122011218,1,121.10,121.55,0002,1,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234530,273651.00
03/10/2019 12:15,2,0.256,ACTIVE,212.61,337.24,59.990,1552234504,"201051344000633","174011545737251",28.53,3.30,0,305.08,358.88,7.4,5.2,0.018,1204481.9,1204481.9,42892,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234531,273652.00
03/10/2019 12:15,2,0.309,ACTIVE,211.70,342.65,59.990,1552234504,"201051344000955","174011545737251",31.69,4.50,0,327.32,348.66,9.9,7.7,0.040,1226946.4,1226946.4,18942,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234532,273653.00
03/10/2019 12:15,2,0.271,ACTIVE,212.16,334.84,59.990,1552234504,"201051344000648","174011545737251",30.53,2.00,0,328.52,340.25,8.4,6.2,0.027,1218122.8,1218122.8,42397,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234533,273654.00
03/10/2019 12:15,2,0.238,ACTIVE,212.38,335.44,59.985,1552234504,"201051344000645","174011545737251",29.84,3.00,0,325.52,347.46,7.2,5.1,0.022,1223156.4,1223156.4,42359,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234534,273655.00
03/10/2019 12:15,2,0.236,ACTIVE,212.16,347.16,59.990,1552234504,"201051344000569","174011545737251",32.20,3.00,0,330.63,351.07,7.7,5.5,0.022,1238648.9,1238648.9,10580,0,0,0,L,1122011218,1,120.42,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234535,273656.00
03/10/2019 12:15,2,0.293,ACTIVE,212.38,338.14,59.980,1552234504,"179051228000119","174011545737251",30.20,5.50,0,293.06,342.35,9.0,6.8,0.013,26700.2,26700.2,10657,0,0,0,L,46974696,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552234536,273657.00
03/10/2019 12:30,2,0.369,ACTIVE,212.16,349.56,60.017,1552235404,"201051344000579","174011545737251",32.38,3.30,0,331.23,354.67,12.1,9.8,0.049,1238373.2,1238373.2,11031,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235406,273658.00
03/10/2019 12:30,2,0.240,ACTIVE,211.70,357.68,60.049,1552235404,"201051344001025","174011545737251",33.34,3.70,0,330.33,360.99,8.2,6.0,0.018,1221240.5,1221240.5,18952,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235407,273659.00
03/10/2019 12:30,2,0.369,ACTIVE,211.93,351.37,59.980,1552235404,"201051344001093","174011545737251",32.48,3.70,0,329.43,356.18,12.2,9.8,0.044,1205103.9,1205103.9,18967,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235408,273660.00
03/10/2019 12:30,2,0.312,ACTIVE,211.93,335.14,60.006,1552235404,"201051344000458","174011545737251",30.08,4.00,0,330.63,340.25,9.6,7.3,0.035,1222106.0,1222106.0,10773,0,0,0,L,1122011218,1,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235408,273661.00
03/10/2019 12:30,2,0.369,ACTIVE,211.70,367.00,60.012,1552235404,"201051344000890","174011545737251",34.25,4.50,0,330.33,374.21,12.9,10.5,0.049,1219667.4,1219667.4,18903,0,0,0,L,1122011218,1,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235409,273662.00
03/10/2019 12:30,2,0.240,ALERT,211.70,336.34,60.006,1552235404,"201051344000988","174011545737251",20.83,2.50,0,293.96,339.34,5.1,3.0,0.018,948361.5,948361.5,11139,0,0,0,L,1122011218,1,120.42,121.78,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235411,273663.00
03/10/2019 12:30,2,0.348,ACTIVE,212.38,374.51,60.006,1552235404,"201051344000582","174011545737251",34.93,2.50,0,331.53,379.02,12.3,9.9,0.049,1199226.1,1199226.1,18876,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235412,273664.00
03/10/2019 12:30,2,0.281,ACTIVE,211.93,335.74,60.012,1552235404,"201051344000868","174011545737251",30.65,2.00,0,329.13,339.65,8.8,6.5,0.027,1207439.4,1207439.4,42816,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235413,273665.00
03/10/2019 12:30,2,0.305,ACTIVE,212.61,336.94,59.980,1552235404,"201051344000576","174011545737251",30.06,2.50,0,330.33,340.85,9.3,7.0,0.035,1225747.3,1225747.3,14853,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235414,273666.00
03/10/2019 12:30,2,0.268,ACTIVE,212.16,345.66,60.059,1552235404,"201051344001158","174011545737251",32.01,2.00,0,329.43,351.67,8.8,6.5,0.031,1202675.9,1202675.9,11076,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235415,273667.00
03/10/2019 12:30,2,0.393,ACTIVE,211.93,377.82,60.012,1552235404,"201051344000917","174011545737251",35.19,4.50,0,331.53,383.53,14.2,11.7,0.071,1216941.2,1216941.2,18747,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235416,273668.00
03/10/2019 12:30,2,0.369,ACTIVE,212.16,335.74,59.975,1552235404,"201051344000417","174011545737251",21.17,4.50,0,311.39,359.18,7.9,5.7,0.031,983390.3,983390.3,18982,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235417,273669.00
03/10/2019 12:30,2,0.342,ACTIVE,212.16,368.80,60.012,1552235404,"201051344000685","174011545737251",34.41,3.70,0,329.13,372.71,11.9,9.5,0.049,1221561.9,1221561.9,18956,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235418,273670.00
03/10/2019 12:30,2,0.314,ACTIVE,212.16,361.89,60.012,1552235404,"201051344000651","174011545737251",33.68,3.00,0,330.63,367.00,10.8,8.5,0.040,1214277.0,1214277.0,18941,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235419,273671.00
03/10/2019 12:30,2,0.312,ACTIVE,211.48,348.66,60.006,1552235404,"201051344000594","174011545737251",32.22,4.00,0,328.22,352.57,10.2,7.9,0.040,1227737.2,1227737.2,42768,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235420,273672.00
03/10/2019 12:30,2,0.283,ACTIVE,211.93,338.74,59.985,1552235404,"201051344000469","174011545737251",31.25,1.50,0,327.02,343.25,8.9,6.7,0.022,1207028.1,1207028.1,11063,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235421,273673.00
03/10/2019 12:30,2,0.311,ACTIVE,212.16,342.95,60.001,1552235404,"201051344000585","174011545737251",31.65,4.00,0,329.13,349.86,10.0,7.7,0.035,1227108.5,1227108.5,18989,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235422,273674.00
03/10/2019 12:30,2,0.289,ACTIVE,212.38,336.94,59.959,1552235404,"201051344000853","174011545737251",30.45,2.50,0,331.53,343.25,8.9,6.7,0.031,1230056.5,1230056.5,10659,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235423,273675.00
03/10/2019 12:30,2,0.789,ACTIVE,212.16,384.43,60.006,1552235404,"201051344001145","174011545737251",35.60,4.00,0,353.77,398.86,28.5,25.6,0.208,1229775.1,1229775.1,18907,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235423,273676.00
03/10/2019 12:30,2,0.406,ACTIVE,212.16,335.44,60.012,1552235404,"201051344000438","174011545737251",30.93,4.00,0,330.93,367.00,12.7,10.4,0.057,1222526.4,1222526.4,18950,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235424,273677.00
03/10/2019 12:30,2,0.305,ACTIVE,211.70,348.06,60.001,1552235404,"201051344001135","174011545737251",32.24,4.00,0,328.52,353.17,10.0,7.7,0.040,1209653.1,1209653.1,18904,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235425,273678.00
03/10/2019 12:30,2,0.299,ACTIVE,211.70,335.14,60.017,1552235404,"201051344000983","174011545737251",30.10,3.00,0,328.52,340.55,9.2,7.0,0.035,1228246.1,1228246.1,10664,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235426,273679.00
03/10/2019 12:30,2,0.324,ACTIVE,211.93,339.34,60.012,1552235404,"201051344001203","174011545737251",31.31,3.30,0,330.33,348.36,10.3,8.0,0.044,1217376.6,1217376.6,18949,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235427,273680.00
03/10/2019 12:30,2,0.346,ACTIVE,211.93,359.48,60.049,1552235404,"201051344001230","174011545737251",33.32,3.70,0,327.92,377.82,11.7,9.4,0.057,1214321.4,1214321.4,18760,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235428,273681.00
03/10/2019 12:30,2,0.293,ACTIVE,211.70,345.06,60.006,1552235404,"201051344000646","174011545737251",31.91,4.00,0,328.52,350.77,9.5,7.2,0.031,1207510.4,1207510.4,18922,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235429,273682.00
03/10/2019 12:30,2,0.268,ACTIVE,212.16,334.54,60.012,1552235404,"201051344000867","174011545737251",30.14,3.30,0,318.91,354.37,8.2,6.0,0.022,1205950.1,1205950.1,42841,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235430,273683.00
03/10/2019 12:30,2,0.283,ACTIVE,212.61,342.05,60.012,1552235404,"201051344000633","174011545737251",31.55,3.30,0,323.11,347.46,9.1,6.8,0.027,1204483.4,1204483.4,42893,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235431,273684.00
03/10/2019 12:30,2,0.354,ACTIVE,211.70,356.48,60.006,1552235404,"201051344000955","174011545737251",33.06,4.50,0,330.63,364.29,11.9,9.6,0.044,1226948.5,1226948.5,18943,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235432,273685.00
03/10/2019 12:30,2,0.299,ACTIVE,211.93,341.75,60.012,1552235404,"201051344000648","174011545737251",31.63,2.00,0,330.03,347.76,9.6,7.4,0.031,1218124.5,1218124.5,42398,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235433,273686.00
03/10/2019 12:30,2,0.271,ACTIVE,212.38,336.04,60.006,1552235404,"201051344000645","174011545737251",30.79,3.00,0,330.33,345.36,8.5,6.3,0.031,1223157.8,1223157.8,42360,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235434,273687.00
03/10/2019 12:30,2,0.244,ACTIVE,211.93,355.28,59.996,1552235404,"201051344000569","174011545737251",33.02,3.00,0,330.93,359.18,8.2,6.0,0.022,1238650.4,1238650.4,10581,0,0,0,L,1122011218,1,120.20,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235435,273688.00
03/10/2019 12:30,2,0.334,ACTIVE,212.16,338.44,60.012,1552235404,"179051228000119","174011545737251",30.89,5.50,0,326.72,348.66,10.4,8.1,0.022,26702.0,26702.0,10658,0,0,0,L,46974696,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552235435,273689.00
03/10/2019 12:45,2,0.426,ACTIVE,212.16,366.70,60.028,1552236304,"201051344000579","174011545737251",34.09,3.30,0,331.83,372.11,14.8,12.4,0.071,1238375.9,1238375.9,11032,0,0,0,L,1122011218,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236305,273690.00
03/10/2019 12:45,2,0.387,ACTIVE,212.61,361.59,60.038,1552236304,"201051344001025","174011545737251",33.62,3.70,0,330.33,382.03,13.2,10.8,0.066,1221242.1,1221242.1,18953,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236306,273691.00
03/10/2019 12:45,2,0.445,ACTIVE,212.83,374.51,60.022,1552236304,"201051344001093","174011545737251",34.95,4.00,0,330.03,381.12,15.9,13.4,0.071,1205106.8,1205106.8,18968,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236307,273692.00
03/10/2019 12:45,2,0.338,ACTIVE,212.16,342.35,60.017,1552236304,"201051344000458","174011545737251",31.61,4.00,0,329.73,350.47,10.8,8.5,0.049,1222108.0,1222108.0,10774,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236308,273693.00
03/10/2019 12:45,2,0.621,ACTIVE,212.38,390.14,60.017,1552236304,"201051344000890","174011545737251",36.34,5.00,0,330.33,400.96,22.8,20.1,0.141,1219671.0,1219671.0,18904,0,0,0,L,1122011218,1,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236308,273694.00
03/10/2019 12:45,2,0.281,ACTIVE,212.16,336.64,60.017,1552236304,"201051344000988","174011545737251",20.63,2.50,0,324.32,348.36,5.9,3.8,0.018,948362.3,948362.3,11141,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236309,273695.00
03/10/2019 12:45,2,0.699,ACTIVE,213.06,390.14,60.012,1552236304,"201051344000582","174011545737251",36.30,3.00,0,331.83,399.46,25.7,22.8,0.164,1199229.9,1199229.9,18877,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236310,273696.00
03/10/2019 12:45,2,0.316,ACTIVE,211.93,341.15,60.017,1552236304,"201051344000868","174011545737251",31.45,1.50,0,330.33,347.76,10.1,7.8,0.040,1207441.2,1207441.2,42817,0,0,0,L,1122011218,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236311,273697.00
03/10/2019 12:45,2,0.342,ACTIVE,212.83,337.54,60.017,1552236304,"201051344000576","174011545737251",30.57,2.00,0,331.23,347.46,10.6,8.3,0.044,1225749.1,1225749.1,14854,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236312,273698.00
03/10/2019 12:45,2,0.326,ACTIVE,212.38,337.24,60.022,1552236304,"201051344001158","174011545737251",31.03,2.00,0,332.13,358.28,10.3,8.0,0.053,1202677.7,1202677.7,11077,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236313,273699.00
03/10/2019 12:45,2,0.973,ACTIVE,212.83,389.84,59.990,1552236304,"201051344000917","174011545737251",35.92,4.50,0,331.23,402.46,35.5,32.3,0.265,1216946.2,1216946.2,18748,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236314,273700.00
03/10/2019 12:45,2,0.506,ACTIVE,212.83,337.84,60.028,1552236304,"201051344000417","174011545737251",22.94,4.50,0,329.13,343.25,11.8,9.4,0.053,983392.1,983392.1,18983,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236315,273701.00
03/10/2019 12:45,2,0.607,ACTIVE,212.83,387.74,60.028,1552236304,"201051344000685","174011545737251",36.12,4.00,0,332.43,400.36,22.2,19.5,0.146,1221565.3,1221565.3,18957,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236316,273702.00
03/10/2019 12:45,2,0.492,ACTIVE,212.83,382.33,60.038,1552236304,"201051344000651","174011545737251",35.64,3.30,0,331.83,393.15,17.8,15.3,0.093,1214279.7,1214279.7,18942,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236317,273703.00
03/10/2019 12:45,2,0.416,ACTIVE,211.93,342.95,60.028,1552236304,"201051344000594","174011545737251",31.59,4.00,0,330.03,354.97,13.3,10.9,0.075,1227739.5,1227739.5,42769,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236318,273704.00
03/10/2019 12:45,2,0.326,ACTIVE,212.38,341.45,60.038,1552236304,"201051344000469","174011545737251",31.47,1.50,0,330.33,348.06,10.4,8.1,0.035,1207029.9,1207029.9,11064,0,0,0,L,1122011218,1,120.42,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236319,273705.00
03/10/2019 12:45,2,0.410,ACTIVE,212.83,345.96,60.028,1552236304,"201051344000585","174011545737251",31.83,3.70,0,331.53,354.97,13.2,10.8,0.066,1227110.7,1227110.7,18990,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236320,273706.00
03/10/2019 12:45,2,0.334,ACTIVE,212.83,337.54,60.012,1552236304,"201051344000853","174011545737251",30.97,2.50,0,331.23,350.77,10.5,8.2,0.049,1230058.3,1230058.3,10660,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236321,273707.00
03/10/2019 12:45,2,2.236,ACTIVE,212.83,383.23,60.012,1552236304,"201051344001145","174011545737251",34.23,4.50,0,333.93,412.38,77.6,72.9,0.645,1229787.7,1229787.7,18908,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236321,273708.00
03/10/2019 12:45,2,0.615,ACTIVE,212.83,377.52,60.022,1552236304,"201051344000438","174011545737251",35.07,4.50,0,332.43,388.94,21.9,19.2,0.128,1222529.9,1222529.9,18951,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236322,273709.00
03/10/2019 12:45,2,0.418,ACTIVE,212.38,356.48,59.980,1552236304,"201051344001135","174011545737251",33.06,4.00,0,330.33,364.59,14.1,11.6,0.071,1209655.4,1209655.4,18905,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236323,273710.00
03/10/2019 12:45,2,0.354,ACTIVE,212.16,336.64,60.012,1552236304,"201051344000983","174011545737251",30.67,3.00,0,329.13,345.06,11.0,8.7,0.053,1228248.0,1228248.0,10665,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236324,273711.00
03/10/2019 12:45,2,0.414,ACTIVE,212.61,367.90,60.017,1552236304,"201051344001203","174011545737251",34.31,3.70,0,330.93,375.11,14.4,12.0,0.071,1217379.0,1217379.0,18950,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236325,273712.00
03/10/2019 12:45,2,0.711,ACTIVE,212.61,388.94,60.012,1552236304,"201051344001230","174011545737251",36.14,4.00,0,330.93,401.86,26.1,23.3,0.177,1214325.1,1214325.1,18761,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236326,273713.00
03/10/2019 12:45,2,0.385,ACTIVE,212.38,355.88,60.012,1552236304,"201051344000646","174011545737251",32.94,4.00,0,332.13,364.59,12.9,10.5,0.066,1207512.5,1207512.5,18923,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236327,273714.00
03/10/2019 12:45,2,0.320,ACTIVE,212.61,335.44,60.017,1552236304,"201051344000867","174011545737251",30.53,3.30,0,329.43,348.06,9.9,7.6,0.040,1205951.7,1205951.7,42842,0,0,0,L,1122011218,1,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236328,273715.00
03/10/2019 12:45,2,0.352,ACTIVE,212.83,341.75,60.006,1552236304,"201051344000633","174011545737251",31.49,3.00,0,332.13,350.17,11.2,8.9,0.044,1204485.3,1204485.3,42894,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236329,273716.00
03/10/2019 12:45,2,0.420,ACTIVE,212.16,372.41,60.017,1552236304,"201051344000955","174011545737251",34.73,5.00,0,330.63,377.22,14.8,12.3,0.071,1226951.2,1226951.2,18944,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236330,273717.00
03/10/2019 12:45,2,0.381,ACTIVE,212.38,340.55,60.017,1552236304,"201051344000648","174011545737251",31.37,1.50,0,331.83,351.37,12.2,9.8,0.057,1218126.6,1218126.6,42399,0,0,0,L,1122011218,1,120.42,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236331,273718.00
03/10/2019 12:45,2,0.326,ACTIVE,212.61,340.25,60.017,1552236304,"201051344000645","174011545737251",31.41,3.00,0,330.33,349.26,10.4,8.1,0.049,1223159.6,1223159.6,42361,0,0,0,L,1122011218,1,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236332,273719.00
03/10/2019 12:45,2,0.248,ACTIVE,212.38,362.49,60.065,1552236304,"201051344000569","174011545737251",33.77,3.00,0,331.23,366.40,8.5,6.3,0.022,1238651.9,1238651.9,10582,0,0,0,L,1122011218,1,120.42,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236333,273720.00
03/10/2019 12:45,2,0.383,ACTIVE,212.61,339.65,60.012,1552236304,"179051228000119","174011545737251",31.25,5.00,0,331.23,346.26,12.2,9.8,0.044,26704.2,26704.2,10659,0,0,0,L,46974696,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552236334,273721.00
03/10/2019 13:00,2,0.504,ACTIVE,212.16,363.09,59.985,1552237204,"201051344000579","174011545737251",33.73,3.70,0,330.93,385.63,17.3,14.8,0.093,1238379.7,1238379.7,11033,0,0,0,L,1122011218,1,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237205,273722.00
03/10/2019 13:00,2,0.457,ACTIVE,212.38,362.79,60.012,1552237204,"201051344001025","174011545737251",33.68,4.00,0,331.23,388.04,15.7,13.2,0.080,1221245.6,1221245.6,18954,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237206,273723.00
03/10/2019 13:00,2,0.516,ACTIVE,212.38,384.13,60.006,1552237204,"201051344001093","174011545737251",35.90,4.50,0,331.53,397.05,18.8,16.2,0.097,1205110.9,1205110.9,18969,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237207,273724.00
03/10/2019 13:00,2,0.373,ACTIVE,211.93,336.04,59.990,1552237204,"201051344000458","174011545737251",30.95,4.00,0,331.53,349.86,11.8,9.4,0.057,1222110.6,1222110.6,10775,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237208,273725.00
03/10/2019 13:00,2,2.139,ACTIVE,212.16,346.26,59.996,1552237204,"201051344000890","174011545737251",22.74,5.50,0,329.13,413.59,49.2,45.6,0.389,1219678.4,1219678.4,18905,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237209,273726.00
03/10/2019 13:00,2,0.295,ACTIVE,211.93,336.34,60.001,1552237204,"201051344000988","174011545737251",20.85,3.00,0,329.43,341.45,6.3,4.1,0.027,948363.5,948363.5,11142,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237210,273727.00
03/10/2019 13:00,2,1.182,ACTIVE,213.06,392.55,60.012,1552237204,"201051344000582","174011545737251",36.04,3.30,0,332.43,422.90,43.3,39.9,0.327,1199239.9,1199239.9,18878,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237211,273728.00
03/10/2019 13:00,2,0.326,ACTIVE,211.93,342.65,60.006,1552237204,"201051344000868","174011545737251",31.63,2.00,0,331.83,357.38,10.5,8.2,0.049,1207443.4,1207443.4,42818,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237212,273729.00
03/10/2019 13:00,2,0.344,ACTIVE,212.61,337.24,59.975,1552237204,"201051344000576","174011545737251",30.63,2.50,0,330.33,350.47,10.7,8.4,0.044,1225751.5,1225751.5,14855,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237213,273730.00
03/10/2019 13:00,2,0.346,ACTIVE,212.16,336.34,60.006,1552237204,"201051344001158","174011545737251",30.87,2.50,0,330.93,365.80,10.8,8.5,0.049,1202680.1,1202680.1,11078,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237214,273731.00
03/10/2019 13:00,2,2.406,ACTIVE,212.61,370.90,60.012,1552237204,"201051344000917","174011545737251",33.81,6.30,0,352.57,423.50,82.3,77.5,0.380,1216962.2,1216962.2,18749,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237215,273732.00
03/10/2019 13:00,2,0.748,ACTIVE,212.61,339.04,59.980,1552237204,"201051344000417","174011545737251",23.56,5.00,0,331.23,347.76,17.9,15.3,0.115,983395.6,983395.6,18984,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237215,273733.00
03/10/2019 13:00,2,2.486,ACTIVE,212.61,350.17,60.001,1552237204,"201051344000685","174011545737251",21.91,4.50,0,330.33,411.18,55.2,51.4,0.468,1221574.8,1221574.8,18958,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237216,273734.00
03/10/2019 13:00,2,0.697,ACTIVE,212.61,391.94,60.012,1552237204,"201051344000651","174011545737251",36.36,3.70,0,332.43,407.27,25.8,23.0,0.168,1214285.1,1214285.1,18943,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237217,273735.00
03/10/2019 13:00,2,0.459,ACTIVE,211.70,348.06,60.006,1552237204,"201051344000594","174011545737251",32.08,4.00,0,330.33,367.90,14.9,12.5,0.088,1227742.9,1227742.9,42770,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237218,273736.00
03/10/2019 13:00,2,0.334,ACTIVE,212.16,342.35,60.012,1552237204,"201051344000469","174011545737251",31.61,1.50,0,330.93,358.58,10.6,8.3,0.040,1207032.2,1207032.2,11065,0,0,0,L,1122011218,1,120.42,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237219,273737.00
03/10/2019 13:00,2,0.453,ACTIVE,212.61,355.88,60.017,1552237204,"201051344000585","174011545737251",32.88,4.00,0,331.53,373.61,15.2,12.7,0.080,1227114.0,1227114.0,18991,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237220,273738.00
03/10/2019 13:00,2,0.334,ACTIVE,212.38,339.65,59.990,1552237204,"201051344000853","174011545737251",31.33,2.50,0,332.13,357.08,10.7,8.4,0.044,1230060.7,1230060.7,10661,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237221,273739.00
03/10/2019 13:00,2,2.736,ACTIVE,212.61,358.88,60.006,1552237204,"201051344001145","174011545737251",32.52,6.70,0,342.65,414.79,90.2,85.1,0.415,1229810.8,1229810.8,18909,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237222,273740.00
03/10/2019 13:00,2,1.416,ACTIVE,212.61,391.34,60.012,1552237204,"201051344000438","174011545737251",35.78,5.50,0,333.93,415.09,51.3,47.6,0.398,1222539.5,1222539.5,18952,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237223,273741.00
03/10/2019 13:00,2,0.498,ACTIVE,212.16,378.42,60.012,1552237204,"201051344001135","174011545737251",35.29,4.50,0,331.23,387.14,17.9,15.3,0.102,1209659.3,1209659.3,18906,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237224,273742.00
03/10/2019 13:00,2,0.363,ACTIVE,211.93,339.65,60.012,1552237204,"201051344000983","174011545737251",31.29,3.00,0,330.03,352.27,11.6,9.2,0.057,1228250.5,1228250.5,10666,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237225,273743.00
03/10/2019 13:00,2,0.521,ACTIVE,212.61,365.80,60.012,1552237204,"201051344001203","174011545737251",33.93,4.00,0,332.73,394.65,17.9,15.4,0.110,1217382.8,1217382.8,18951,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237226,273744.00
03/10/2019 13:00,2,1.848,ACTIVE,212.38,388.64,60.017,1552237204,"201051344001230","174011545737251",35.07,4.50,0,365.19,417.79,65.7,61.5,0.535,1214335.7,1214335.7,18762,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237227,273745.00
03/10/2019 13:00,2,0.434,ACTIVE,212.16,365.19,60.006,1552237204,"201051344000646","174011545737251",33.87,4.50,0,331.83,379.02,14.9,12.5,0.080,1207515.6,1207515.6,18924,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237228,273746.00
03/10/2019 13:00,2,0.344,ACTIVE,212.16,335.14,60.059,1552237204,"201051344000867","174011545737251",30.85,3.30,0,330.63,350.17,10.8,8.5,0.044,1205954.0,1205954.0,42843,0,0,0,L,1122011218,1,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237228,273747.00
03/10/2019 13:00,2,0.393,ACTIVE,212.61,350.17,60.049,1552237204,"201051344000633","174011545737251",32.32,3.30,0,332.73,360.38,12.9,10.5,0.066,1204488.0,1204488.0,42895,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237229,273748.00
03/10/2019 13:00,2,0.521,ACTIVE,211.93,376.31,60.012,1552237204,"201051344000955","174011545737251",35.01,5.00,0,330.63,391.64,18.5,16.0,0.102,1226955.1,1226955.1,18945,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237230,273749.00
03/10/2019 13:00,2,0.402,ACTIVE,211.93,342.95,60.049,1552237204,"201051344000648","174011545737251",31.67,1.50,0,332.13,355.88,13.0,10.6,0.062,1218129.4,1218129.4,42400,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237231,273750.00
03/10/2019 13:00,2,0.332,ACTIVE,212.38,346.56,60.059,1552237204,"201051344000645","174011545737251",32.12,3.00,0,333.03,354.97,10.9,8.6,0.049,1223161.9,1223161.9,42362,0,0,0,L,1122011218,1,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237232,273751.00
03/10/2019 13:00,2,0.393,ACTIVE,211.93,336.34,60.054,1552237204,"201051344000569","174011545737251",30.91,3.00,0,330.63,370.90,12.3,10.0,0.062,1238653.5,1238653.5,10583,0,0,0,L,1122011218,1,120.20,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237233,273752.00
03/10/2019 13:00,2,0.391,ACTIVE,212.38,339.65,60.017,1552237204,"179051228000119","174011545737251",31.35,5.50,0,331.83,355.28,12.4,10.1,0.049,26706.9,26706.9,10660,0,0,0,L,46974696,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552237234,273753.00
03/10/2019 13:15,2,0.652,ACTIVE,212.38,385.03,60.012,1552238104,"201051344000579","174011545737251",35.86,4.00,0,330.93,396.15,23.7,21.0,0.146,1238384.6,1238384.6,11034,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238106,273754.00
03/10/2019 13:15,2,0.564,ACTIVE,213.06,384.43,60.006,1552238104,"201051344001025","174011545737251",35.84,5.00,0,332.73,396.45,20.5,17.9,0.128,1221249.9,1221249.9,18955,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238106,273755.00
03/10/2019 13:15,2,0.664,ACTIVE,213.29,383.83,60.022,1552238104,"201051344001093","174011545737251",35.62,5.00,0,332.13,400.66,24.0,21.3,0.141,1205116.1,1205116.1,18970,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238107,273756.00
03/10/2019 13:15,2,0.443,ACTIVE,212.16,340.55,60.022,1552238104,"201051344000458","174011545737251",31.41,4.50,0,330.03,355.88,14.1,11.7,0.075,1222113.5,1222113.5,10776,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238108,273757.00
03/10/2019 13:15,2,3.078,ACTIVE,212.83,368.50,60.017,1552238104,"201051344000890","174011545737251",33.40,8.00,0,330.03,401.86,104.2,98.6,0.473,1219700.0,1219700.0,18906,0,0,0,L,1122011218,1,122.46,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238109,273758.00
03/10/2019 13:15,2,0.354,ACTIVE,212.16,337.84,60.017,1552238104,"201051344000988","174011545737251",21.29,3.00,0,329.13,342.05,7.6,5.4,0.031,948364.8,948364.8,11143,0,0,0,L,1122011218,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238110,273759.00
03/10/2019 13:15,2,2.283,ACTIVE,213.51,380.52,60.017,1552238104,"201051344000582","174011545737251",34.91,6.00,0,355.28,427.11,80.7,76.0,0.362,1199256.2,1199256.2,18879,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238111,273760.00
03/10/2019 13:15,2,0.385,ACTIVE,212.38,345.36,60.065,1552238104,"201051344000868","174011545737251",31.81,2.50,0,331.53,356.78,12.5,10.1,0.062,1207446.0,1207446.0,42819,0,0,0,L,1122011218,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238112,273761.00
03/10/2019 13:15,2,0.398,ACTIVE,212.83,338.44,60.012,1552238104,"201051344000576","174011545737251",31.03,3.00,0,330.63,353.77,12.6,10.3,0.066,1225754.1,1225754.1,14856,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238113,273762.00
03/10/2019 13:15,2,0.400,ACTIVE,212.38,360.99,60.017,1552238104,"201051344001158","174011545737251",33.46,2.50,0,331.23,370.00,13.6,11.2,0.075,1202682.8,1202682.8,11079,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238114,273763.00
03/10/2019 13:15,2,3.205,ACTIVE,213.29,360.69,60.059,1552238104,"201051344000917","174011545737251",32.50,8.50,0,340.85,397.35,105.5,99.9,0.499,1216987.6,1216987.6,18750,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238115,273764.00
03/10/2019 13:15,2,1.404,ACTIVE,213.06,343.85,60.017,1552238104,"201051344000417","174011545737251",23.38,6.00,0,330.33,358.88,33.3,30.2,0.256,983401.5,983401.5,18985,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238116,273765.00
03/10/2019 13:15,2,3.178,ACTIVE,213.06,363.69,60.022,1552238104,"201051344000685","174011545737251",32.76,7.30,0,330.03,392.85,105.5,99.9,0.508,1221597.4,1221597.4,18959,0,0,0,L,1122011218,1,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238117,273766.00
03/10/2019 13:15,2,1.180,ACTIVE,213.29,392.55,60.028,1552238104,"201051344000651","174011545737251",36.06,4.50,0,332.13,416.29,43.3,39.9,0.336,1214293.7,1214293.7,18944,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238118,273767.00
03/10/2019 13:15,2,0.654,ACTIVE,212.16,383.53,60.012,1552238104,"201051344000594","174011545737251",35.56,5.50,0,327.92,392.85,23.6,20.8,0.155,1227747.3,1227747.3,42771,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238119,273768.00
03/10/2019 13:15,2,0.352,ACTIVE,212.61,351.97,60.028,1552238104,"201051344000469","174011545737251",32.40,2.00,0,331.53,362.79,11.6,9.3,0.049,1207034.5,1207034.5,11066,0,0,0,L,1122011218,1,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238120,273769.00
