ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 13:15,2,0.510,ACTIVE,213.29,373.61,60.033,1552238104,"201051344000585","174011545737251",34.69,5.00,0,332.13,379.92,17.9,15.4,0.097,1227118.0,1227118.0,18992,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238121,273770.00
03/10/2019 13:15,2,0.379,ACTIVE,213.06,346.86,60.033,1552238104,"201051344000853","174011545737251",32.01,3.00,0,333.33,360.08,12.3,10.0,0.062,1230063.3,1230063.3,10662,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238122,273771.00
03/10/2019 13:15,2,3.266,ACTIVE,213.06,354.37,60.022,1552238104,"201051344001145","174011545737251",31.97,7.30,0,342.35,391.64,105.7,100.1,0.491,1229836.7,1229836.7,18910,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238122,273772.00
03/10/2019 13:15,2,1.701,ACTIVE,213.06,394.95,60.028,1552238104,"201051344000438","174011545737251",35.92,6.70,0,362.49,426.81,61.9,57.8,0.491,1222556.0,1222556.0,18953,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238123,273773.00
03/10/2019 13:15,2,0.697,ACTIVE,212.83,389.54,60.049,1552238104,"201051344001135","174011545737251",36.24,5.50,0,327.32,400.66,25.6,22.8,0.172,1209664.7,1209664.7,18907,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238124,273774.00
03/10/2019 13:15,2,0.404,ACTIVE,212.38,346.56,60.038,1552238104,"201051344000983","174011545737251",32.01,3.30,0,330.63,355.88,13.2,10.8,0.071,1228253.3,1228253.3,10667,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238125,273775.00
03/10/2019 13:15,2,0.635,ACTIVE,213.06,385.63,60.054,1552238104,"201051344001203","174011545737251",35.98,4.50,0,332.73,400.96,23.2,20.4,0.146,1217387.8,1217387.8,18952,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238126,273776.00
03/10/2019 13:15,2,3.102,ACTIVE,212.83,364.89,60.033,1552238104,"201051344001230","174011545737251",33.04,7.30,0,346.56,420.80,103.8,98.3,0.473,1214359.2,1214359.2,18763,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238127,273777.00
03/10/2019 13:15,2,0.568,ACTIVE,212.61,371.81,60.038,1552238104,"201051344000646","174011545737251",34.43,5.50,0,332.13,384.13,19.8,17.2,0.124,1207519.8,1207519.8,18925,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238128,273778.00
03/10/2019 13:15,2,0.387,ACTIVE,212.61,347.76,60.033,1552238104,"201051344000867","174011545737251",32.18,3.70,0,329.43,354.37,12.7,10.3,0.062,1205956.6,1205956.6,42844,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238129,273779.00
03/10/2019 13:15,2,0.484,ACTIVE,213.06,360.08,60.075,1552238104,"201051344000633","174011545737251",33.30,3.70,0,332.13,376.01,16.4,13.9,0.093,1204491.3,1204491.3,42896,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238130,273780.00
03/10/2019 13:15,2,0.607,ACTIVE,212.61,388.34,60.033,1552238104,"201051344000955","174011545737251",36.14,6.00,0,331.83,401.86,22.3,19.6,0.137,1226960.2,1226960.2,18946,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238131,273781.00
03/10/2019 13:15,2,0.482,ACTIVE,212.38,344.76,60.028,1552238104,"201051344000648","174011545737251",31.83,2.50,0,331.23,362.19,15.6,13.2,0.088,1218132.5,1218132.5,42401,0,0,0,L,1122011218,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238132,273782.00
03/10/2019 13:15,2,0.389,ACTIVE,212.83,339.04,60.033,1552238104,"201051344000645","174011545737251",31.15,3.30,0,332.43,360.99,12.3,9.9,0.066,1223164.4,1223164.4,42363,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238133,273783.00
03/10/2019 13:15,2,0.426,ACTIVE,212.38,337.24,60.049,1552238104,"201051344000569","174011545737251",30.73,3.30,0,331.23,360.99,13.3,10.9,0.071,1238656.4,1238656.4,10584,0,0,0,L,1122011218,1,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238134,273784.00
03/10/2019 13:15,2,0.424,ACTIVE,212.61,344.45,60.028,1552238104,"179051228000119","174011545737251",32.05,6.00,0,331.23,357.08,13.8,11.4,0.062,26709.7,26709.7,10661,0,0,0,L,46974696,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552238135,273785.00
03/10/2019 13:30,2,1.094,ACTIVE,212.61,391.04,60.001,1552239004,"201051344000579","174011545737251",36.08,4.50,0,331.83,407.57,40.1,36.8,0.305,1238391.8,1238391.8,11035,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239006,273786.00
03/10/2019 13:30,2,0.578,ACTIVE,213.06,382.03,60.012,1552239004,"201051344001025","174011545737251",35.58,5.00,0,331.83,397.96,20.8,18.2,0.124,1221253.9,1221253.9,18956,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239006,273787.00
03/10/2019 13:30,2,0.656,ACTIVE,213.29,391.04,60.017,1552239004,"201051344001093","174011545737251",36.32,5.00,0,331.83,400.66,24.2,21.4,0.146,1205120.9,1205120.9,18971,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239007,273788.00
03/10/2019 13:30,2,0.436,ACTIVE,212.38,340.85,60.012,1552239004,"201051344000458","174011545737251",31.43,4.50,0,330.93,354.07,13.9,11.5,0.071,1222116.1,1222116.1,10777,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239008,273789.00
03/10/2019 13:30,2,3.137,ACTIVE,212.83,360.99,60.028,1552239004,"201051344000890","174011545737251",32.66,9.30,0,347.76,392.55,103.9,98.3,0.473,1219722.4,1219722.4,18907,0,0,0,L,1122011218,1,122.46,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239009,273790.00
03/10/2019 13:30,2,0.342,ACTIVE,212.38,337.24,60.001,1552239004,"201051344000988","174011545737251",21.33,3.00,0,329.43,342.95,7.4,5.2,0.027,948366.0,948366.0,11144,0,0,0,L,1122011218,1,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239010,273791.00
03/10/2019 13:30,2,2.207,ACTIVE,213.74,391.34,60.001,1552239004,"201051344000582","174011545737251",35.01,5.00,0,352.27,421.40,78.2,73.6,0.632,1199273.0,1199273.0,18880,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239011,273792.00
03/10/2019 13:30,2,0.371,ACTIVE,212.38,348.66,60.006,1552239004,"201051344000868","174011545737251",32.28,2.00,0,331.53,356.18,12.2,9.8,0.053,1207448.3,1207448.3,42820,0,0,0,L,1122011218,1,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239012,273793.00
03/10/2019 13:30,2,0.385,ACTIVE,213.06,339.04,59.969,1552239004,"201051344000576","174011545737251",30.91,3.00,0,332.13,353.47,12.1,9.7,0.057,1225756.4,1225756.4,14857,0,0,0,L,1122011218,1,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239013,273794.00
03/10/2019 13:30,2,0.391,ACTIVE,212.61,362.19,60.006,1552239004,"201051344001158","174011545737251",33.62,3.00,0,331.53,368.50,13.3,10.9,0.071,1202685.3,1202685.3,11080,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239014,273795.00
03/10/2019 13:30,2,3.068,ACTIVE,213.29,360.38,60.006,1552239004,"201051344000917","174011545737251",32.48,9.00,0,338.74,386.53,101.0,95.6,0.473,1217010.0,1217010.0,18751,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239015,273796.00
03/10/2019 13:30,2,1.906,ACTIVE,213.29,347.76,60.006,1552239004,"201051344000417","174011545737251",23.02,6.00,0,329.73,365.80,44.4,40.9,0.362,983409.9,983409.9,18986,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239016,273797.00
03/10/2019 13:30,2,3.137,ACTIVE,213.29,354.67,60.006,1552239004,"201051344000685","174011545737251",31.99,6.30,0,340.25,386.83,101.6,96.1,0.491,1221620.0,1221620.0,18960,0,0,0,L,1122011218,1,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239017,273798.00
03/10/2019 13:30,2,1.670,ACTIVE,213.29,389.84,60.017,1552239004,"201051344000651","174011545737251",35.38,4.00,0,370.90,414.19,59.8,55.8,0.486,1214304.7,1214304.7,18945,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239018,273799.00
03/10/2019 13:30,2,1.127,ACTIVE,211.93,391.64,60.006,1552239004,"201051344000594","174011545737251",36.00,6.30,0,324.62,408.48,41.0,37.7,0.305,1227754.4,1227754.4,42772,0,0,0,L,1122011218,1,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239019,273800.00
03/10/2019 13:30,2,0.348,ACTIVE,212.61,351.07,60.049,1552239004,"201051344000469","174011545737251",32.46,2.00,0,331.53,360.08,11.5,9.2,0.049,1207036.7,1207036.7,11067,0,0,0,L,1122011218,1,120.42,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239019,273801.00
03/10/2019 13:30,2,0.549,ACTIVE,213.29,366.10,60.017,1552239004,"201051344000585","174011545737251",33.91,4.50,0,332.73,383.83,18.9,16.3,0.106,1227121.8,1227121.8,18993,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239020,273802.00
03/10/2019 13:30,2,0.363,ACTIVE,212.83,343.55,59.975,1552239004,"201051344000853","174011545737251",31.67,3.00,0,333.33,357.38,11.7,9.4,0.057,1230065.5,1230065.5,10663,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239021,273803.00
03/10/2019 13:30,2,3.072,ACTIVE,213.06,357.08,60.006,1552239004,"201051344001145","174011545737251",32.28,7.30,0,340.25,386.23,100.5,95.1,0.464,1229859.2,1229859.2,18911,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239022,273804.00
03/10/2019 13:30,2,2.213,ACTIVE,213.06,382.93,60.028,1552239004,"201051344000438","174011545737251",35.29,7.00,0,349.86,428.61,79.3,74.6,0.354,1222571.4,1222571.4,18954,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239023,273805.00
03/10/2019 13:30,2,0.787,ACTIVE,212.83,388.34,60.012,1552239004,"201051344001135","174011545737251",36.02,5.00,0,327.92,403.07,28.8,25.9,0.203,1209670.4,1209670.4,18908,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239024,273806.00
03/10/2019 13:30,2,0.389,ACTIVE,212.38,345.36,60.006,1552239004,"201051344000983","174011545737251",31.81,3.30,0,330.63,354.67,12.6,10.2,0.062,1228255.7,1228255.7,10668,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239025,273807.00
03/10/2019 13:30,2,0.633,ACTIVE,213.29,384.73,60.012,1552239004,"201051344001203","174011545737251",35.86,4.50,0,332.13,400.36,23.1,20.4,0.155,1217392.4,1217392.4,18953,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239026,273808.00
03/10/2019 13:30,2,3.027,ACTIVE,212.83,357.38,60.038,1552239004,"201051344001230","174011545737251",32.26,8.50,0,340.55,389.84,98.9,93.5,0.455,1214381.5,1214381.5,18764,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239027,273809.00
03/10/2019 13:30,2,0.576,ACTIVE,212.61,375.71,60.006,1552239004,"201051344000646","174011545737251",34.87,5.50,0,331.83,386.23,20.5,17.8,0.133,1207523.9,1207523.9,18926,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239028,273810.00
03/10/2019 13:30,2,0.383,ACTIVE,212.61,346.86,60.001,1552239004,"201051344000867","174011545737251",32.07,3.70,0,331.23,355.88,12.5,10.1,0.057,1205959.0,1205959.0,42845,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239029,273811.00
03/10/2019 13:30,2,0.531,ACTIVE,213.06,361.29,60.012,1552239004,"201051344000633","174011545737251",33.38,4.00,0,331.83,385.63,18.0,15.5,0.115,1204494.8,1204494.8,42897,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239030,273812.00
03/10/2019 13:30,2,0.660,ACTIVE,212.83,388.64,60.017,1552239004,"201051344000955","174011545737251",36.16,6.00,0,332.13,402.16,24.2,21.5,0.155,1226965.0,1226965.0,18947,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239031,273813.00
03/10/2019 13:30,2,0.479,ACTIVE,212.38,351.07,60.012,1552239004,"201051344000648","174011545737251",32.42,2.50,0,331.23,377.52,15.7,13.3,0.088,1218135.7,1218135.7,42402,0,0,0,L,1122011218,1,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239031,273814.00
03/10/2019 13:30,2,0.398,ACTIVE,212.83,359.78,60.017,1552239004,"201051344000645","174011545737251",33.38,3.30,0,331.23,372.71,13.5,11.1,0.071,1223167.0,1223167.0,42364,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239032,273815.00
03/10/2019 13:30,2,0.404,ACTIVE,212.38,341.15,60.006,1552239004,"201051344000569","174011545737251",31.43,3.30,0,330.93,356.48,12.9,10.6,0.066,1238658.9,1238658.9,10585,0,0,0,L,1122011218,1,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239033,273816.00
03/10/2019 13:30,2,0.404,ACTIVE,212.83,340.85,60.001,1552239004,"179051228000119","174011545737251",31.41,6.00,0,333.93,354.97,12.9,10.5,0.053,26712.3,26712.3,10662,0,0,0,L,46974696,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239034,273817.00
03/10/2019 13:45,2,1.898,ACTIVE,212.83,397.96,60.033,1552239904,"201051344000579","174011545737251",35.96,6.00,0,367.60,429.82,69.1,64.8,0.561,1238403.6,1238403.6,11036,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239905,273818.00
03/10/2019 13:45,2,0.760,ACTIVE,213.96,390.14,60.038,1552239904,"201051344001025","174011545737251",36.24,5.00,0,332.43,407.87,28.0,25.1,0.190,1221258.9,1221258.9,18957,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239906,273819.00
03/10/2019 13:45,2,0.863,ACTIVE,214.19,393.15,60.038,1552239904,"201051344001093","174011545737251",36.52,5.00,0,330.93,410.88,31.9,28.9,0.217,1205126.7,1205126.7,18972,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239907,273820.00
03/10/2019 13:45,2,0.535,ACTIVE,212.61,348.66,60.028,1552239904,"201051344000458","174011545737251",32.14,5.00,0,330.93,361.29,17.5,14.9,0.102,1222119.1,1222119.1,10778,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239908,273821.00
03/10/2019 13:45,2,4.152,ACTIVE,213.74,356.48,60.038,1552239904,"201051344000890","174011545737251",31.87,10.00,0,341.15,398.86,134.0,127.4,0.614,1219749.1,1219749.1,18908,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239909,273822.00
03/10/2019 13:45,2,0.422,ACTIVE,212.61,339.34,60.049,1552239904,"201051344000988","174011545737251",21.61,3.30,0,319.51,343.85,9.3,7.0,0.057,948367.5,948367.5,11145,0,0,0,L,1122011218,1,120.65,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239910,273823.00
03/10/2019 13:45,2,3.318,ACTIVE,214.41,375.71,60.049,1552239904,"201051344000582","174011545737251",34.07,7.70,0,360.08,420.80,114.6,108.7,0.521,1199294.8,1199294.8,18881,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239911,273824.00
03/10/2019 13:45,2,0.477,ACTIVE,212.61,337.84,60.033,1552239904,"201051344000868","174011545737251",30.95,2.50,0,331.23,364.59,15.0,12.5,0.084,1207451.0,1207451.0,42821,0,0,0,L,1122011218,1,120.88,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239912,273825.00
03/10/2019 13:45,2,0.453,ACTIVE,213.06,352.87,60.033,1552239904,"201051344000576","174011545737251",32.62,3.00,0,331.53,364.89,15.1,12.6,0.080,1225759.1,1225759.1,14858,0,0,0,L,1122011218,1,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239913,273826.00
03/10/2019 13:45,2,0.496,ACTIVE,212.83,353.77,60.043,1552239904,"201051344001158","174011545737251",32.66,3.30,0,331.53,383.23,16.4,13.9,0.115,1202688.3,1202688.3,11081,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239914,273827.00
03/10/2019 13:45,2,3.908,ACTIVE,214.19,359.18,60.001,1552239904,"201051344000917","174011545737251",32.12,9.00,0,338.74,398.86,127.1,120.8,0.592,1217036.3,1217036.3,18752,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239915,273828.00
03/10/2019 13:45,2,2.674,ACTIVE,213.96,354.07,60.038,1552239904,"201051344000417","174011545737251",22.74,6.70,0,320.11,387.14,61.6,57.5,0.513,983421.9,983421.9,18987,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239916,273829.00
03/10/2019 13:45,2,3.934,ACTIVE,213.96,359.78,60.038,1552239904,"201051344000685","174011545737251",32.08,8.00,0,338.14,397.96,127.8,121.5,0.614,1221646.7,1221646.7,18961,0,0,0,L,1122011218,1,123.36,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239917,273830.00
03/10/2019 13:45,2,2.547,ACTIVE,214.19,382.33,60.054,1552239904,"201051344000651","174011545737251",35.09,6.30,0,359.78,422.00,90.6,85.5,0.411,1214321.7,1214321.7,18946,0,0,0,L,1122011218,1,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239918,273831.00
03/10/2019 13:45,2,1.613,ACTIVE,212.38,395.85,60.070,1552239904,"201051344000594","174011545737251",36.10,7.70,0,330.03,425.31,58.9,54.9,0.455,1227765.4,1227765.4,42773,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239919,273832.00
03/10/2019 13:45,2,0.416,ACTIVE,212.83,350.47,60.065,1552239904,"201051344000469","174011545737251",32.36,2.00,0,331.23,365.80,13.7,11.3,0.071,1207039.2,1207039.2,11068,0,0,0,L,1122011218,1,120.65,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239920,273833.00
03/10/2019 13:45,2,0.688,ACTIVE,214.19,380.22,60.054,1552239904,"201051344000585","174011545737251",35.19,5.00,0,332.43,395.25,24.6,21.8,0.164,1227126.4,1227126.4,18994,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239921,273834.00
03/10/2019 13:45,2,0.438,ACTIVE,213.06,352.27,60.038,1552239904,"201051344000853","174011545737251",32.54,3.30,0,333.93,366.10,14.5,12.1,0.080,1230068.1,1230068.1,10664,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239922,273835.00
03/10/2019 13:45,2,3.881,ACTIVE,213.96,358.28,60.006,1552239904,"201051344001145","174011545737251",32.05,9.00,0,340.25,399.46,125.9,119.6,0.579,1229885.6,1229885.6,18912,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239922,273836.00
03/10/2019 13:45,2,3.377,ACTIVE,214.19,374.51,60.070,1552239904,"201051344000438","174011545737251",34.07,8.50,0,356.78,420.50,116.3,110.4,0.539,1222594.5,1222594.5,18955,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239923,273837.00
03/10/2019 13:45,2,1.125,ACTIVE,213.51,394.95,60.033,1552239904,"201051344001135","174011545737251",36.58,5.50,0,324.92,419.00,41.8,38.4,0.305,1209678.2,1209678.2,18909,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239924,273838.00
03/10/2019 13:45,2,0.469,ACTIVE,212.38,350.47,60.033,1552239904,"201051344000983","174011545737251",32.32,3.70,0,330.93,365.19,15.4,12.9,0.088,1228258.6,1228258.6,10669,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239925,273839.00
03/10/2019 13:45,2,0.854,ACTIVE,214.19,390.74,60.028,1552239904,"201051344001203","174011545737251",36.34,5.00,0,333.03,411.48,31.3,28.3,0.230,1217398.4,1217398.4,18954,0,0,0,L,1122011218,1,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239926,273840.00
03/10/2019 13:45,2,3.855,ACTIVE,213.74,359.78,60.028,1552239904,"201051344001230","174011545737251",32.20,9.00,0,341.45,398.86,125.8,119.4,0.579,1214407.9,1214407.9,18765,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239927,273841.00
03/10/2019 13:45,2,0.832,ACTIVE,213.51,385.63,60.012,1552239904,"201051344000646","174011545737251",35.64,6.00,0,331.23,402.46,30.0,27.1,0.221,1207529.3,1207529.3,18927,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239928,273842.00
03/10/2019 13:45,2,0.475,ACTIVE,212.61,351.07,60.033,1552239904,"201051344000867","174011545737251",32.44,3.70,0,330.93,371.21,15.7,13.2,0.075,1205961.8,1205961.8,42846,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239929,273843.00
03/10/2019 13:45,2,0.668,ACTIVE,213.06,379.92,60.017,1552239904,"201051344000633","174011545737251",35.21,4.50,0,332.13,394.05,23.9,21.1,0.168,1204499.4,1204499.4,42898,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239930,273844.00
03/10/2019 13:45,2,0.898,ACTIVE,213.51,394.05,60.028,1552239904,"201051344000955","174011545737251",36.48,6.30,0,331.83,414.19,33.3,30.2,0.239,1226971.4,1226971.4,18948,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239931,273845.00
03/10/2019 13:45,2,0.576,ACTIVE,212.61,375.11,60.038,1552239904,"201051344000648","174011545737251",34.91,3.00,0,329.73,387.74,20.4,17.8,0.119,1218139.5,1218139.5,42403,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239932,273846.00
03/10/2019 13:45,2,0.500,ACTIVE,212.83,372.41,60.043,1552239904,"201051344000645","174011545737251",34.63,3.70,0,332.13,388.94,17.6,15.0,0.102,1223170.2,1223170.2,42365,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239933,273847.00
03/10/2019 13:45,2,0.486,ACTIVE,212.61,346.86,60.038,1552239904,"201051344000569","174011545737251",31.89,3.30,0,327.02,364.89,15.8,13.3,0.088,1238661.8,1238661.8,10586,0,0,0,L,1122011218,1,120.65,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239934,273848.00
03/10/2019 13:45,2,0.467,ACTIVE,212.83,345.96,60.028,1552239904,"179051228000119","174011545737251",32.12,6.00,0,331.83,366.70,15.2,12.8,0.075,26713.6,26713.6,10663,0,0,0,L,46974696,1,121.10,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552239935,273849.00
03/10/2019 14:00,2,2.865,ACTIVE,213.29,368.50,60.001,1552240804,"201051344000579","174011545737251",33.50,10.70,0,357.38,426.81,97.2,91.9,0.442,1238427.5,1238427.5,11037,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240805,273850.00
03/10/2019 14:00,2,0.820,ACTIVE,213.74,386.53,59.996,1552240804,"201051344001025","174011545737251",35.92,7.30,0,334.54,418.09,29.9,27.0,0.208,1221266.9,1221266.9,18958,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240806,273851.00
03/10/2019 14:00,2,0.951,ACTIVE,213.96,389.24,60.006,1552240804,"201051344001093","174011545737251",35.96,7.00,0,333.03,423.81,34.6,31.5,0.243,1205135.9,1205135.9,18973,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240807,273852.00
03/10/2019 14:00,2,0.541,ACTIVE,213.29,390.14,60.012,1552240804,"201051344000458","174011545737251",36.48,6.70,0,333.33,412.68,20.1,17.4,0.115,1222124.4,1222124.4,10779,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240808,273853.00
03/10/2019 14:00,2,3.582,ACTIVE,213.51,353.17,59.996,1552240804,"201051344000890","174011545737251",31.63,13.00,0,331.83,413.29,114.8,108.9,0.535,1219786.3,1219786.3,18909,0,0,0,L,1122011218,1,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240809,273854.00
03/10/2019 14:00,2,0.656,ACTIVE,213.29,340.85,60.006,1552240804,"201051344000988","174011545737251",23.87,4.50,0,330.33,352.27,15.9,13.4,0.115,948370.1,948370.1,11146,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240809,273855.00
03/10/2019 14:00,2,3.508,ACTIVE,214.41,354.37,60.017,1552240804,"201051344000582","174011545737251",31.75,10.00,0,334.84,416.59,112.8,107.0,0.513,1199330.3,1199330.3,18882,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240810,273856.00
03/10/2019 14:00,2,0.418,ACTIVE,212.83,369.40,60.006,1552240804,"201051344000868","174011545737251",34.41,3.70,0,330.63,398.26,14.6,12.2,0.075,1207455.3,1207455.3,42822,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240811,273857.00
03/10/2019 14:00,2,0.414,ACTIVE,213.74,347.46,60.017,1552240804,"201051344000576","174011545737251",32.05,4.00,0,333.03,407.87,13.5,11.1,0.071,1225763.7,1225763.7,14859,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240812,273858.00
03/10/2019 14:00,2,0.889,ACTIVE,213.51,387.74,60.001,1552240804,"201051344001158","174011545737251",35.82,5.50,0,342.35,426.21,32.3,29.3,0.239,1202695.9,1202695.9,11082,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240813,273859.00
03/10/2019 14:00,2,3.488,ACTIVE,214.19,352.27,60.006,1552240804,"201051344000917","174011545737251",31.61,11.30,0,331.83,412.38,111.7,105.9,0.526,1217073.1,1217073.1,18753,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240814,273860.00
03/10/2019 14:00,2,1.768,ACTIVE,213.96,347.16,60.017,1552240804,"201051344000417","174011545737251",22.68,10.00,0,318.61,388.64,40.5,37.2,0.323,983441.4,983441.4,18988,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240815,273861.00
03/10/2019 14:00,2,3.529,ACTIVE,213.96,351.07,60.012,1552240804,"201051344000685","174011545737251",31.53,10.70,0,333.63,411.48,112.7,106.9,0.544,1221683.7,1221683.7,18962,0,0,0,L,1122011218,1,123.36,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240816,273862.00
03/10/2019 14:00,2,3.059,ACTIVE,214.19,369.10,60.022,1552240804,"201051344000651","174011545737251",33.46,9.70,0,353.47,422.00,103.7,98.1,0.473,1214351.5,1214351.5,18947,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240817,273863.00
03/10/2019 14:00,2,3.207,ACTIVE,212.83,363.99,60.006,1552240804,"201051344000594","174011545737251",32.94,12.00,0,348.36,432.82,107.0,101.3,0.486,1227792.3,1227792.3,42774,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240818,273864.00
03/10/2019 14:00,2,0.523,ACTIVE,213.29,373.01,60.006,1552240804,"201051344000469","174011545737251",34.63,3.30,0,333.03,386.53,18.3,15.8,0.106,1207043.2,1207043.2,11069,0,0,0,L,1122011218,1,120.88,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240819,273865.00
03/10/2019 14:00,2,0.680,ACTIVE,214.19,386.83,60.028,1552240804,"201051344000585","174011545737251",35.96,7.00,0,336.04,411.18,24.8,22.0,0.159,1227133.4,1227133.4,18995,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240820,273866.00
03/10/2019 14:00,2,0.521,ACTIVE,213.74,382.93,60.017,1552240804,"201051344000853","174011545737251",35.66,4.50,0,333.93,404.27,19.0,16.4,0.106,1230072.2,1230072.2,10665,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240821,273867.00
03/10/2019 14:00,2,3.455,ACTIVE,213.74,350.77,60.012,1552240804,"201051344001145","174011545737251",31.51,11.30,0,331.83,413.29,110.2,104.5,0.513,1229922.4,1229922.4,18913,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240822,273868.00
03/10/2019 14:00,2,3.398,ACTIVE,213.96,359.18,59.996,1552240804,"201051344000438","174011545737251",32.34,11.30,0,339.34,418.39,111.3,105.5,0.517,1222630.2,1222630.2,18956,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240822,273869.00
03/10/2019 14:00,2,1.404,ACTIVE,213.51,388.94,60.006,1552240804,"201051344001135","174011545737251",35.56,7.70,0,368.50,432.22,50.5,46.8,0.398,1209691.6,1209691.6,18910,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240823,273870.00
03/10/2019 14:00,2,0.479,ACTIVE,213.29,377.22,60.028,1552240804,"201051344000983","174011545737251",35.17,5.50,0,333.63,404.27,17.1,14.6,0.102,1228262.9,1228262.9,10670,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240824,273871.00
03/10/2019 14:00,2,1.031,ACTIVE,213.96,388.94,60.006,1552240804,"201051344001203","174011545737251",35.94,7.00,0,374.81,426.21,37.6,34.4,0.287,1217408.6,1217408.6,18955,0,0,0,L,1122011218,1,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240825,273872.00
03/10/2019 14:00,2,3.393,ACTIVE,213.51,354.37,60.012,1552240804,"201051344001230","174011545737251",31.85,11.30,0,334.24,414.79,109.5,103.7,0.504,1214444.5,1214444.5,18766,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240826,273873.00
03/10/2019 14:00,2,0.836,ACTIVE,213.29,389.54,59.975,1552240804,"201051344000646","174011545737251",35.98,8.00,0,371.81,419.30,30.7,27.7,0.225,1207538.1,1207538.1,18928,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240827,273874.00
03/10/2019 14:00,2,0.432,ACTIVE,213.29,379.32,60.022,1552240804,"201051344000867","174011545737251",35.48,6.00,0,333.63,410.58,15.5,13.1,0.080,1205966.1,1205966.1,42847,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240828,273875.00
03/10/2019 14:00,2,0.773,ACTIVE,213.74,389.84,60.006,1552240804,"201051344000633","174011545737251",36.12,6.00,0,333.63,411.18,28.5,25.6,0.203,1204505.7,1204505.7,42899,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240829,273876.00
03/10/2019 14:00,2,1.082,ACTIVE,213.29,390.74,60.012,1552240804,"201051344000955","174011545737251",35.94,7.70,0,375.41,423.81,39.3,36.0,0.305,1226981.2,1226981.2,18949,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240830,273877.00
03/10/2019 14:00,2,0.535,ACTIVE,213.06,382.63,60.028,1552240804,"201051344000648","174011545737251",35.76,4.00,0,332.43,408.48,19.5,16.9,0.119,1218144.6,1218144.6,42404,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240831,273878.00
03/10/2019 14:00,2,0.418,ACTIVE,213.51,360.99,60.022,1552240804,"201051344000645","174011545737251",33.44,5.00,0,333.63,401.26,14.2,11.8,0.071,1223175.0,1223175.0,42366,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240832,273879.00
03/10/2019 14:00,2,0.613,ACTIVE,213.29,388.04,59.980,1552240804,"201051344000569","174011545737251",36.14,5.00,0,333.33,417.19,22.5,19.8,0.150,1238667.2,1238667.2,10587,0,0,0,L,1122011218,1,120.88,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240833,273880.00
03/10/2019 14:00,2,0.604,ACTIVE,213.74,380.52,59.990,1552240804,"179051228000119","174011545737251",35.56,7.30,0,334.84,400.96,21.8,19.1,0.124,26718.8,26718.8,10664,0,0,0,L,46974696,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552240834,273881.00
03/10/2019 14:15,2,2.418,ACTIVE,212.83,368.20,60.033,1552241704,"201051344000579","174011545737251",32.54,9.30,0,336.64,402.16,79.7,75.0,0.667,1238447.1,1238447.1,11038,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241705,273882.00
03/10/2019 14:15,2,0.613,ACTIVE,213.29,382.93,60.028,1552241704,"201051344001025","174011545737251",35.70,7.00,0,332.13,402.46,22.2,19.5,0.137,1221272.2,1221272.2,18959,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241706,273883.00
03/10/2019 14:15,2,1.688,ACTIVE,213.51,348.06,60.033,1552241704,"201051344001093","174011545737251",23.00,6.00,0,332.13,405.47,39.3,36.0,0.301,1205144.0,1205144.0,18974,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241707,273884.00
03/10/2019 14:15,2,0.479,ACTIVE,212.61,384.13,60.017,1552241704,"201051344000458","174011545737251",35.90,6.30,0,331.23,398.56,17.5,15.0,0.084,1222128.2,1222128.2,10780,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241708,273885.00
03/10/2019 14:15,2,2.498,ACTIVE,213.06,352.57,60.038,1552241704,"201051344000890","174011545737251",31.95,10.70,0,327.02,396.75,80.9,76.1,0.362,1219807.1,1219807.1,18910,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241709,273886.00
03/10/2019 14:15,2,0.541,ACTIVE,212.61,339.04,60.022,1552241704,"201051344000988","174011545737251",23.56,4.00,0,331.53,350.47,12.9,10.5,0.084,948372.9,948372.9,11147,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241710,273887.00
03/10/2019 14:15,2,2.469,ACTIVE,213.96,361.89,59.990,1552241704,"201051344000582","174011545737251",31.73,7.00,0,324.62,396.75,79.3,74.6,0.645,1199350.8,1199350.8,18883,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241711,273888.00
03/10/2019 14:15,2,0.334,ACTIVE,212.38,356.18,60.033,1552241704,"201051344000868","174011545737251",33.10,3.30,0,331.53,376.31,11.2,8.9,0.044,1207457.7,1207457.7,42823,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241712,273889.00
03/10/2019 14:15,2,0.332,ACTIVE,213.29,358.28,60.028,1552241704,"201051344000576","174011545737251",33.26,3.70,0,333.63,373.31,11.2,8.9,0.044,1225766.0,1225766.0,14860,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241713,273890.00
03/10/2019 14:15,2,0.779,ACTIVE,212.83,385.33,60.038,1552241704,"201051344001158","174011545737251",35.70,5.00,0,333.63,402.77,28.2,25.3,0.212,1202702.2,1202702.2,11083,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241714,273891.00
03/10/2019 14:15,2,2.477,ACTIVE,213.51,355.28,60.028,1552241704,"201051344000917","174011545737251",31.99,9.00,0,332.13,397.05,80.2,75.5,0.371,1217093.5,1217093.5,18754,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241714,273892.00
03/10/2019 14:15,2,1.623,ACTIVE,213.51,345.96,60.022,1552241704,"201051344000417","174011545737251",22.64,8.00,0,331.83,365.49,37.3,34.0,0.301,983450.0,983450.0,18989,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241715,273893.00
03/10/2019 14:15,2,2.488,ACTIVE,213.51,355.88,60.028,1552241704,"201051344000685","174011545737251",32.22,9.00,0,321.01,394.95,81.2,76.4,0.389,1221704.3,1221704.3,18963,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241716,273894.00
03/10/2019 14:15,2,2.482,ACTIVE,213.74,357.98,60.028,1552241704,"201051344000651","174011545737251",32.46,7.30,0,326.42,398.26,81.7,76.9,0.371,1214371.8,1214371.8,18948,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241717,273895.00
03/10/2019 14:15,2,2.549,ACTIVE,212.38,353.47,60.017,1552241704,"201051344000594","174011545737251",31.99,11.00,0,330.93,397.66,82.5,77.8,0.380,1227812.7,1227812.7,42775,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241718,273896.00
03/10/2019 14:15,2,0.439,ACTIVE,212.83,384.43,60.006,1552241704,"201051344000469","174011545737251",35.92,3.30,0,331.53,394.05,16.1,13.6,0.084,1207046.7,1207046.7,11070,0,0,0,L,1122011218,1,120.65,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241719,273897.00
03/10/2019 14:15,2,0.555,ACTIVE,213.74,377.52,60.033,1552241704,"201051344000585","174011545737251",35.05,6.70,0,332.13,396.75,19.6,17.0,0.128,1227137.9,1227137.9,18996,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241720,273898.00
03/10/2019 14:15,2,0.414,ACTIVE,213.29,380.52,60.028,1552241704,"201051344000853","174011545737251",35.56,4.50,0,334.24,393.45,14.9,12.5,0.075,1230075.4,1230075.4,10666,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241721,273899.00
03/10/2019 14:15,2,2.508,ACTIVE,213.51,355.28,60.022,1552241704,"201051344001145","174011545737251",32.16,9.00,0,321.61,398.26,81.7,76.9,0.376,1229942.8,1229942.8,18914,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241722,273900.00
03/10/2019 14:15,2,2.537,ACTIVE,213.51,357.98,60.038,1552241704,"201051344000438","174011545737251",32.38,10.70,0,328.22,397.05,83.2,78.4,0.380,1222650.9,1222650.9,18957,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241723,273901.00
03/10/2019 14:15,2,2.584,ACTIVE,213.29,349.86,60.033,1552241704,"201051344001135","174011545737251",20.89,6.70,0,332.43,411.18,54.7,50.9,0.446,1209702.3,1209702.3,18911,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241724,273902.00
03/10/2019 14:15,2,0.381,ACTIVE,212.61,384.73,60.054,1552241704,"201051344000983","174011545737251",35.98,5.00,0,332.13,393.45,13.9,11.5,0.066,1228265.9,1228265.9,10671,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241725,273903.00
03/10/2019 14:15,2,0.861,ACTIVE,213.74,386.53,60.022,1552241704,"201051344001203","174011545737251",35.80,6.70,0,333.63,406.37,31.2,28.2,0.234,1217415.6,1217415.6,18956,0,0,0,L,1122011218,1,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241726,273904.00
03/10/2019 14:15,2,2.516,ACTIVE,213.29,356.18,60.022,1552241704,"201051344001230","174011545737251",32.24,8.50,0,326.72,396.45,82.2,77.4,0.380,1214464.7,1214464.7,18767,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241727,273905.00
03/10/2019 14:15,2,2.564,ACTIVE,213.06,350.47,60.022,1552241704,"201051344000646","174011545737251",20.85,7.30,0,330.33,403.07,54.2,50.4,0.455,1207548.1,1207548.1,18929,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241728,273906.00
03/10/2019 14:15,2,0.475,ACTIVE,212.83,380.82,60.006,1552241704,"201051344000867","174011545737251",35.52,5.50,0,332.13,392.85,17.1,14.6,0.080,1205969.5,1205969.5,42848,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241729,273907.00
03/10/2019 14:15,2,0.678,ACTIVE,213.29,391.04,60.022,1552241704,"201051344000633","174011545737251",36.40,6.00,0,333.03,403.07,25.0,22.2,0.177,1204511.1,1204511.1,42900,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241730,273908.00
03/10/2019 14:15,2,2.598,ACTIVE,213.06,350.17,60.017,1552241704,"201051344000955","174011545737251",21.23,7.00,0,331.53,405.77,55.9,52.0,0.464,1226992.2,1226992.2,18950,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241730,273909.00
03/10/2019 14:15,2,0.477,ACTIVE,212.61,390.74,60.017,1552241704,"201051344000648","174011545737251",36.52,4.00,0,330.63,403.07,17.6,15.1,0.097,1218148.3,1218148.3,42405,0,0,0,L,1122011218,1,120.65,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241731,273910.00
03/10/2019 14:15,2,0.305,ACTIVE,213.06,372.11,60.017,1552241704,"201051344000645","174011545737251",34.75,4.50,0,333.93,377.82,10.8,8.5,0.044,1223177.2,1223177.2,42367,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241732,273911.00
03/10/2019 14:15,2,0.562,ACTIVE,212.83,365.80,60.043,1552241704,"201051344000569","174011545737251",33.85,4.50,0,331.83,399.46,19.3,16.7,0.119,1238671.4,1238671.4,10588,0,0,0,L,1122011218,1,120.65,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241733,273912.00
