ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 14:15,2,0.535,ACTIVE,213.06,382.03,60.028,1552241704,"179051228000119","174011545737251",35.94,7.30,0,335.74,392.25,19.5,16.9,0.106,26723.1,26723.1,10665,0,0,0,L,46974696,1,121.10,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552241734,273913.00
03/10/2019 14:30,2,3.295,ACTIVE,213.29,356.78,60.054,1552242604,"201051344000579","174011545737251",32.12,10.70,0,338.44,398.26,107.3,101.7,0.499,1238468.9,1238468.9,11039,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242605,273914.00
03/10/2019 14:30,2,0.812,ACTIVE,213.96,388.34,60.017,1552242604,"201051344001025","174011545737251",36.10,7.00,0,333.03,406.37,29.7,26.7,0.203,1221277.8,1221277.8,18960,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242606,273915.00
03/10/2019 14:30,2,3.133,ACTIVE,214.19,355.88,60.028,1552242604,"201051344001093","174011545737251",21.61,6.30,0,332.43,384.13,68.7,64.4,0.552,1205155.7,1205155.7,18975,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242607,273916.00
03/10/2019 14:30,2,0.648,ACTIVE,213.06,388.94,60.017,1552242604,"201051344000458","174011545737251",36.24,6.70,0,332.13,400.66,23.8,21.1,0.155,1222132.5,1222132.5,10781,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242608,273917.00
03/10/2019 14:30,2,3.352,ACTIVE,213.74,353.77,60.022,1552242604,"201051344000890","174011545737251",31.89,11.70,0,337.24,385.33,108.3,102.6,0.499,1219828.8,1219828.8,18911,0,0,0,L,1122011218,1,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242609,273918.00
03/10/2019 14:30,2,0.727,ACTIVE,213.29,341.75,60.022,1552242604,"201051344000988","174011545737251",23.97,4.50,0,330.03,350.77,17.4,14.9,0.137,948376.0,948376.0,11148,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242610,273919.00
03/10/2019 14:30,2,3.326,ACTIVE,214.64,354.97,60.059,1552242604,"201051344000582","174011545737251",31.91,8.00,0,335.74,394.35,107.6,102.0,0.495,1199371.9,1199371.9,18884,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242611,273920.00
03/10/2019 14:30,2,0.420,ACTIVE,212.83,367.60,60.017,1552242604,"201051344000868","174011545737251",34.17,3.30,0,332.73,374.21,14.5,12.1,0.075,1207460.2,1207460.2,42824,0,0,0,L,1122011218,1,120.88,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242612,273921.00
03/10/2019 14:30,2,0.422,ACTIVE,213.74,345.66,60.033,1552242604,"201051344000576","174011545737251",31.81,4.00,0,332.73,379.32,13.6,11.2,0.071,1225768.4,1225768.4,14861,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242613,273922.00
03/10/2019 14:30,2,1.232,ACTIVE,213.51,388.64,60.065,1552242604,"201051344001158","174011545737251",35.66,5.50,0,332.13,409.38,44.6,41.1,0.358,1202710.0,1202710.0,11084,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242613,273923.00
03/10/2019 14:30,2,3.363,ACTIVE,214.19,352.27,60.017,1552242604,"201051344000917","174011545737251",31.55,10.30,0,337.24,386.23,107.5,101.8,0.504,1217114.8,1217114.8,18755,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242614,273924.00
03/10/2019 14:30,2,2.773,ACTIVE,213.96,353.77,60.028,1552242604,"201051344000417","174011545737251",22.13,8.00,0,331.23,377.82,62.3,58.2,0.521,983460.6,983460.6,18990,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242615,273925.00
03/10/2019 14:30,2,3.369,ACTIVE,213.96,356.48,60.022,1552242604,"201051344000685","174011545737251",32.01,9.30,0,336.04,384.73,109.2,103.5,0.530,1221725.8,1221725.8,18964,0,0,0,L,1122011218,1,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242616,273926.00
03/10/2019 14:30,2,3.373,ACTIVE,214.41,357.08,60.043,1552242604,"201051344000651","174011545737251",32.22,8.00,0,339.95,386.23,110.0,104.2,0.508,1214393.4,1214393.4,18949,0,0,0,L,1122011218,1,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242617,273927.00
03/10/2019 14:30,2,3.408,ACTIVE,212.83,356.48,60.028,1552242604,"201051344000594","174011545737251",31.99,11.30,0,337.84,384.13,110.4,104.6,0.508,1227834.5,1227834.5,42776,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242618,273928.00
03/10/2019 14:30,2,0.557,ACTIVE,213.51,378.72,60.022,1552242604,"201051344000469","174011545737251",35.17,3.30,0,331.53,397.96,19.7,17.1,0.119,1207050.4,1207050.4,11071,0,0,0,L,1122011218,1,120.88,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242619,273929.00
03/10/2019 14:30,2,0.721,ACTIVE,214.19,388.64,60.028,1552242604,"201051344000585","174011545737251",36.10,6.70,0,333.63,400.66,26.4,23.5,0.172,1227142.7,1227142.7,18997,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242620,273930.00
03/10/2019 14:30,2,0.529,ACTIVE,213.96,380.22,60.028,1552242604,"201051344000853","174011545737251",35.42,4.50,0,333.93,395.55,19.1,16.5,0.110,1230078.9,1230078.9,10667,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242621,273931.00
03/10/2019 14:30,2,3.232,ACTIVE,213.96,352.27,60.038,1552242604,"201051344001145","174011545737251",31.73,9.30,0,336.94,385.03,103.9,98.3,0.482,1229964.1,1229964.1,18915,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242622,273932.00
03/10/2019 14:30,2,3.217,ACTIVE,214.19,358.58,60.028,1552242604,"201051344000438","174011545737251",32.34,10.70,0,339.65,386.53,105.4,99.8,0.486,1222672.6,1222672.6,18958,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242623,273933.00
03/10/2019 14:30,2,3.193,ACTIVE,213.96,356.18,60.022,1552242604,"201051344001135","174011545737251",32.12,7.70,0,331.83,386.83,103.9,98.4,0.482,1209720.1,1209720.1,18912,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242624,273934.00
03/10/2019 14:30,2,0.469,ACTIVE,213.29,381.73,60.038,1552242604,"201051344000983","174011545737251",35.66,5.00,0,332.73,395.85,17.0,14.5,0.097,1228269.1,1228269.1,10672,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242625,273935.00
03/10/2019 14:30,2,1.135,ACTIVE,214.19,387.44,60.033,1552242604,"201051344001203","174011545737251",35.66,6.70,0,334.24,412.98,41.0,37.7,0.314,1217423.7,1217423.7,18957,0,0,0,L,1122011218,1,123.36,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242625,273936.00
03/10/2019 14:30,2,3.094,ACTIVE,213.51,357.38,60.028,1552242604,"201051344001230","174011545737251",32.12,10.00,0,337.54,383.23,100.7,95.3,0.460,1214486.0,1214486.0,18768,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242626,273937.00
03/10/2019 14:30,2,3.170,ACTIVE,213.51,354.97,60.022,1552242604,"201051344000646","174011545737251",20.73,7.00,0,330.33,386.53,66.6,62.3,0.561,1207562.0,1207562.0,18930,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242628,273938.00
03/10/2019 14:30,2,0.576,ACTIVE,213.51,384.13,60.028,1552242604,"201051344000867","174011545737251",35.80,6.00,0,332.13,397.96,20.9,18.3,0.124,1205973.5,1205973.5,42849,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242628,273939.00
03/10/2019 14:30,2,0.879,ACTIVE,213.74,391.34,60.038,1552242604,"201051344000633","174011545737251",36.16,6.00,0,333.63,408.48,32.1,29.0,0.234,1204517.5,1204517.5,42901,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242629,273940.00
03/10/2019 14:30,2,3.143,ACTIVE,213.51,353.47,60.028,1552242604,"201051344000955","174011545737251",21.21,7.00,0,329.43,386.23,67.5,63.3,0.561,1227006.4,1227006.4,18951,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242630,273941.00
03/10/2019 14:30,2,1.309,ACTIVE,213.51,344.76,60.033,1552242604,"201051344000648","174011545737251",23.20,3.70,0,333.33,399.16,30.9,27.9,0.239,1218153.4,1218153.4,42406,0,0,0,L,1122011218,1,120.88,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242631,273942.00
03/10/2019 14:30,2,0.367,ACTIVE,213.51,373.31,59.996,1552242604,"201051344000645","174011545737251",34.77,5.00,0,333.63,381.12,12.9,10.6,0.062,1223179.6,1223179.6,42368,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242632,273943.00
03/10/2019 14:30,2,0.668,ACTIVE,213.06,383.23,60.022,1552242604,"201051344000569","174011545737251",35.60,5.00,0,333.33,403.97,24.0,21.3,0.155,1238676.1,1238676.1,10589,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242633,273944.00
03/10/2019 14:30,2,0.629,ACTIVE,213.74,381.42,60.028,1552242604,"179051228000119","174011545737251",35.50,7.30,0,335.44,396.15,22.7,20.0,0.137,26727.5,26727.5,10666,0,0,0,L,46974696,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552242634,273945.00
03/10/2019 14:45,2,2.115,ACTIVE,212.61,358.58,60.049,1552243504,"201051344000579","174011545737251",31.81,8.00,0,327.32,394.95,68.2,63.9,0.561,1238489.1,1238489.1,11040,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243505,273946.00
03/10/2019 14:45,2,0.535,ACTIVE,213.06,385.93,60.028,1552243504,"201051344001025","174011545737251",36.14,6.30,0,332.13,405.77,19.7,17.1,0.110,1221283.2,1221283.2,18961,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243506,273947.00
03/10/2019 14:45,2,2.088,ACTIVE,213.29,349.26,60.049,1552243504,"201051344001093","174011545737251",21.17,5.50,0,333.33,385.93,44.8,41.3,0.349,1205168.7,1205168.7,18976,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243507,273948.00
03/10/2019 14:45,2,0.461,ACTIVE,212.38,382.93,60.065,1552243504,"201051344000458","174011545737251",35.80,6.30,0,331.83,400.06,16.8,14.3,0.093,1222136.7,1222136.7,10782,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243508,273949.00
03/10/2019 14:45,2,2.115,ACTIVE,212.83,357.68,60.054,1552243504,"201051344000890","174011545737251",31.59,9.30,0,330.63,394.05,67.7,63.4,0.552,1219848.8,1219848.8,18912,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243509,273950.00
03/10/2019 14:45,2,0.518,ACTIVE,212.61,339.34,60.070,1552243504,"201051344000988","174011545737251",23.44,4.00,0,332.13,351.37,12.3,10.0,0.084,948379.0,948379.0,11149,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243510,273951.00
03/10/2019 14:45,2,2.047,ACTIVE,213.74,359.78,60.049,1552243504,"201051344000582","174011545737251",31.81,6.70,0,322.51,392.55,65.9,61.7,0.535,1199391.6,1199391.6,18885,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243511,273952.00
03/10/2019 14:45,2,0.303,ACTIVE,212.38,352.87,60.043,1552243504,"201051344000868","174011545737251",32.70,3.00,0,332.73,374.21,10.0,7.8,0.040,1207462.5,1207462.5,42825,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243512,273953.00
03/10/2019 14:45,2,0.291,ACTIVE,213.06,362.49,60.049,1552243504,"201051344000576","174011545737251",33.72,4.00,0,333.63,378.72,10.0,7.7,0.035,1225770.7,1225770.7,14862,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243513,273954.00
03/10/2019 14:45,2,0.760,ACTIVE,212.61,384.73,60.006,1552243504,"201051344001158","174011545737251",35.60,5.00,0,333.63,409.38,27.5,24.6,0.208,1202717.7,1202717.7,11085,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243514,273955.00
03/10/2019 14:45,2,2.023,ACTIVE,213.51,362.49,60.043,1552243504,"201051344000917","174011545737251",32.16,8.50,0,330.33,392.55,65.9,61.7,0.552,1217134.3,1217134.3,18756,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243515,273956.00
03/10/2019 14:45,2,2.008,ACTIVE,213.29,348.66,60.043,1552243504,"201051344000417","174011545737251",21.21,7.30,0,332.13,381.42,43.1,39.7,0.354,983472.6,983472.6,18991,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243515,273957.00
03/10/2019 14:45,2,2.076,ACTIVE,213.29,356.78,60.075,1552243504,"201051344000685","174011545737251",31.63,7.30,0,322.21,391.64,66.5,62.3,0.570,1221745.5,1221745.5,18965,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243516,273958.00
03/10/2019 14:45,2,2.076,ACTIVE,213.51,359.48,60.049,1552243504,"201051344000651","174011545737251",31.89,6.70,0,324.92,393.15,67.1,62.8,0.544,1214413.3,1214413.3,18950,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243517,273959.00
03/10/2019 14:45,2,2.098,ACTIVE,212.16,360.38,60.028,1552243504,"201051344000594","174011545737251",31.81,9.30,0,324.02,393.15,67.6,63.3,0.552,1227854.7,1227854.7,42777,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243518,273960.00
03/10/2019 14:45,2,0.395,ACTIVE,212.83,372.71,60.049,1552243504,"201051344000469","174011545737251",34.73,3.00,0,331.83,399.16,13.9,11.5,0.066,1207053.9,1207053.9,11072,0,0,0,L,1122011218,1,120.65,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243519,273961.00
03/10/2019 14:45,2,0.498,ACTIVE,213.51,376.62,60.038,1552243504,"201051344000585","174011545737251",35.01,6.30,0,333.33,400.66,17.7,15.1,0.097,1227147.4,1227147.4,18998,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243520,273962.00
03/10/2019 14:45,2,0.369,ACTIVE,213.06,373.01,60.028,1552243504,"201051344000853","174011545737251",34.79,4.00,0,334.24,394.35,13.1,10.7,0.062,1230082.2,1230082.2,10668,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243521,273963.00
03/10/2019 14:45,2,2.033,ACTIVE,213.29,359.48,60.033,1552243504,"201051344001145","174011545737251",31.91,7.30,0,324.92,393.15,65.7,61.5,0.539,1229983.6,1229983.6,18916,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243522,273964.00
03/10/2019 14:45,2,2.062,ACTIVE,213.29,361.89,60.033,1552243504,"201051344000438","174011545737251",32.08,8.00,0,324.62,394.05,67.0,62.8,0.552,1222692.5,1222692.5,18959,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243523,273965.00
03/10/2019 14:45,2,2.057,ACTIVE,213.06,357.98,60.022,1552243504,"201051344001135","174011545737251",31.75,7.00,0,327.32,393.75,66.1,61.9,0.544,1209739.8,1209739.8,18913,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243524,273966.00
03/10/2019 14:45,2,0.340,ACTIVE,212.61,378.72,60.028,1552243504,"201051344000983","174011545737251",35.38,4.50,0,332.43,394.65,12.2,9.9,0.049,1228272.1,1228272.1,10673,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243525,273967.00
03/10/2019 14:45,2,0.820,ACTIVE,213.51,384.43,60.033,1552243504,"201051344001203","174011545737251",35.62,6.30,0,334.84,411.78,29.6,26.7,0.221,1217431.8,1217431.8,18958,0,0,0,L,1122011218,1,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243526,273968.00
03/10/2019 14:45,2,2.000,ACTIVE,212.83,360.99,60.054,1552243504,"201051344001230","174011545737251",32.01,7.30,0,327.02,393.75,64.8,60.7,0.521,1214505.3,1214505.3,18769,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243527,273969.00
03/10/2019 14:45,2,2.064,ACTIVE,212.83,348.06,60.028,1552243504,"201051344000646","174011545737251",20.38,6.30,0,331.53,385.33,42.6,39.2,0.354,1207574.7,1207574.7,18931,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243527,273970.00
03/10/2019 14:45,2,0.416,ACTIVE,212.83,375.11,60.017,1552243504,"201051344000867","174011545737251",34.97,5.50,0,332.43,398.86,14.8,12.3,0.071,1205977.3,1205977.3,42850,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243528,273971.00
03/10/2019 14:45,2,0.652,ACTIVE,213.29,384.73,60.033,1552243504,"201051344000633","174011545737251",35.72,6.00,0,333.63,408.48,23.7,21.0,0.159,1204523.9,1204523.9,42902,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243529,273972.00
03/10/2019 14:45,2,2.061,ACTIVE,212.61,358.88,60.022,1552243504,"201051344000955","174011545737251",31.73,7.30,0,321.31,393.15,66.1,61.9,0.548,1227025.0,1227025.0,18952,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243530,273973.00
03/10/2019 14:45,2,1.025,ACTIVE,212.61,340.85,60.033,1552243504,"201051344000648","174011545737251",23.10,3.30,0,333.03,361.29,24.0,21.2,0.181,1218159.8,1218159.8,42407,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243531,273974.00
03/10/2019 14:45,2,0.268,ACTIVE,212.83,367.30,60.065,1552243504,"201051344000645","174011545737251",34.33,5.00,0,334.24,380.52,9.4,7.1,0.040,1223181.7,1223181.7,42369,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243532,273975.00
03/10/2019 14:45,2,0.486,ACTIVE,212.61,373.01,60.022,1552243504,"201051344000569","174011545737251",34.65,4.50,0,331.83,404.27,17.1,14.6,0.097,1238680.7,1238680.7,10590,0,0,0,L,1122011218,1,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243533,273976.00
03/10/2019 14:45,2,0.455,ACTIVE,212.83,373.91,60.022,1552243504,"179051228000119","174011545737251",35.11,7.00,0,335.14,396.75,16.3,13.8,0.075,26731.8,26731.8,10667,0,0,0,L,46974696,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552243534,273977.00
03/10/2019 15:00,2,1.975,ACTIVE,212.61,358.58,60.001,1552244404,"201051344000579","174011545737251",31.85,6.70,0,335.74,391.34,63.7,59.6,0.526,1238504.1,1238504.1,11041,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244406,273978.00
03/10/2019 15:00,2,0.537,ACTIVE,212.83,374.21,60.001,1552244404,"201051344001025","174011545737251",34.83,6.00,0,334.24,396.15,19.0,16.4,0.106,1221287.2,1221287.2,18962,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244407,273979.00
03/10/2019 15:00,2,1.861,ACTIVE,213.06,366.40,60.012,1552244404,"201051344001093","174011545737251",32.70,5.50,0,333.93,394.65,61.8,57.7,0.486,1205181.5,1205181.5,18977,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244408,273980.00
03/10/2019 15:00,2,0.443,ACTIVE,212.61,382.63,60.012,1552244404,"201051344000458","174011545737251",35.78,6.30,0,331.23,391.64,16.2,13.7,0.084,1222140.1,1222140.1,10783,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244408,273981.00
03/10/2019 15:00,2,1.975,ACTIVE,212.61,357.98,60.012,1552244404,"201051344000890","174011545737251",31.83,7.70,0,334.54,388.94,63.6,59.5,0.513,1219863.8,1219863.8,18913,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244409,273982.00
03/10/2019 15:00,2,0.510,ACTIVE,212.38,339.34,59.996,1552244404,"201051344000988","174011545737251",23.20,4.00,0,330.63,346.56,12.0,9.7,0.075,948381.4,948381.4,11150,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244410,273983.00
03/10/2019 15:00,2,1.936,ACTIVE,213.74,356.78,60.006,1552244404,"201051344000582","174011545737251",31.59,5.50,0,334.84,388.34,62.0,57.9,0.499,1199406.1,1199406.1,18886,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244411,273984.00
03/10/2019 15:00,2,0.295,ACTIVE,212.38,339.04,60.022,1552244404,"201051344000868","174011545737251",31.31,3.00,0,331.83,358.58,9.3,7.1,0.035,1207464.3,1207464.3,42826,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244412,273985.00
03/10/2019 15:00,2,0.281,ACTIVE,213.06,361.89,60.022,1552244404,"201051344000576","174011545737251",33.68,3.70,0,332.43,370.00,9.7,7.4,0.031,1225772.5,1225772.5,14863,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244413,273986.00
03/10/2019 15:00,2,0.725,ACTIVE,212.61,383.53,60.054,1552244404,"201051344001158","174011545737251",35.52,4.50,0,333.03,397.05,26.2,23.4,0.190,1202723.6,1202723.6,11086,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244414,273987.00
03/10/2019 15:00,2,1.908,ACTIVE,213.29,361.89,60.022,1552244404,"201051344000917","174011545737251",32.20,7.00,0,335.14,388.34,62.3,58.2,0.521,1217148.9,1217148.9,18757,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244415,273988.00
03/10/2019 15:00,2,1.951,ACTIVE,213.06,347.46,60.022,1552244404,"201051344000417","174011545737251",20.87,7.00,0,332.13,367.00,41.2,37.9,0.340,983482.1,983482.1,18992,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244416,273989.00
03/10/2019 15:00,2,1.961,ACTIVE,213.29,356.78,60.038,1552244404,"201051344000685","174011545737251",31.65,6.70,0,334.84,388.64,62.9,58.8,0.535,1221760.3,1221760.3,18966,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244417,273990.00
03/10/2019 15:00,2,1.980,ACTIVE,213.29,355.88,60.006,1552244404,"201051344000651","174011545737251",31.63,5.50,0,336.04,389.54,63.5,59.3,0.513,1214428.2,1214428.2,18951,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244418,273991.00
03/10/2019 15:00,2,1.988,ACTIVE,212.16,359.18,60.028,1552244404,"201051344000594","174011545737251",31.79,7.70,0,332.13,390.44,64.1,59.9,0.517,1227869.6,1227869.6,42778,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244419,273992.00
03/10/2019 15:00,2,0.383,ACTIVE,212.83,370.30,60.022,1552244404,"201051344000469","174011545737251",34.51,2.50,0,331.83,382.93,13.3,10.9,0.057,1207056.6,1207056.6,11073,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244420,273993.00
03/10/2019 15:00,2,0.488,ACTIVE,213.51,372.71,60.022,1552244404,"201051344000585","174011545737251",34.57,5.50,0,334.24,392.25,17.1,14.6,0.097,1227151.0,1227151.0,18999,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244421,273994.00
03/10/2019 15:00,2,0.359,ACTIVE,213.06,363.99,60.012,1552244404,"201051344000853","174011545737251",33.87,3.70,0,334.54,385.33,12.3,10.0,0.057,1230084.7,1230084.7,10669,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244421,273995.00
03/10/2019 15:00,2,1.943,ACTIVE,213.29,361.59,60.022,1552244404,"201051344001145","174011545737251",32.16,6.30,0,336.04,389.84,63.4,59.2,0.517,1229998.2,1229998.2,18917,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244422,273996.00
03/10/2019 15:00,2,1.977,ACTIVE,213.29,362.19,60.022,1552244404,"201051344000438","174011545737251",32.22,7.00,0,337.24,390.74,64.5,60.3,0.526,1222707.5,1222707.5,18960,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244423,273997.00
03/10/2019 15:00,2,1.990,ACTIVE,213.06,358.28,60.017,1552244404,"201051344001135","174011545737251",31.79,6.30,0,335.74,389.84,64.0,59.9,0.521,1209754.6,1209754.6,18914,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244424,273998.00
03/10/2019 15:00,2,0.334,ACTIVE,212.61,377.52,60.054,1552244404,"201051344000983","174011545737251",35.25,4.50,0,331.83,385.93,12.0,9.7,0.053,1228274.4,1228274.4,10674,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244425,273999.00
03/10/2019 15:00,2,0.826,ACTIVE,213.29,384.73,60.038,1552244404,"201051344001203","174011545737251",35.70,6.00,0,333.93,399.16,29.8,26.8,0.217,1217438.2,1217438.2,18959,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244426,274000.00
03/10/2019 15:00,2,2.000,ACTIVE,213.06,357.68,60.012,1552244404,"201051344001230","174011545737251",31.73,6.70,0,336.04,389.24,64.3,60.2,0.526,1214519.9,1214519.9,18770,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244427,274001.00
03/10/2019 15:00,2,1.951,ACTIVE,212.83,360.69,60.028,1552244404,"201051344000646","174011545737251",32.08,6.00,0,331.83,392.25,63.4,59.3,0.526,1207587.9,1207587.9,18932,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244428,274002.00
03/10/2019 15:00,2,0.414,ACTIVE,212.83,370.00,60.012,1552244404,"201051344000867","174011545737251",34.49,5.50,0,331.53,388.64,14.5,12.1,0.066,1205980.2,1205980.2,42851,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244429,274003.00
03/10/2019 15:00,2,0.664,ACTIVE,213.06,384.73,60.017,1552244404,"201051344000633","174011545737251",35.76,5.50,0,332.73,396.45,24.1,21.4,0.159,1204528.9,1204528.9,42903,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244430,274004.00
03/10/2019 15:00,2,2.031,ACTIVE,212.83,362.79,60.028,1552244404,"201051344000955","174011545737251",32.14,6.70,0,335.74,389.54,66.2,61.9,0.544,1227039.9,1227039.9,18953,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244431,274005.00
03/10/2019 15:00,2,1.064,ACTIVE,212.61,341.15,60.043,1552244404,"201051344000648","174011545737251",23.04,3.30,0,330.63,353.17,24.9,22.1,0.186,1218164.9,1218164.9,42408,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244432,274006.00
03/10/2019 15:00,2,0.271,ACTIVE,212.83,367.30,60.049,1552244404,"201051344000645","174011545737251",34.29,4.50,0,333.33,373.91,9.5,7.2,0.035,1223183.5,1223183.5,42370,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244433,274007.00
03/10/2019 15:00,2,0.502,ACTIVE,212.61,374.21,60.028,1552244404,"201051344000569","174011545737251",34.83,4.00,0,331.23,394.65,17.7,15.2,0.102,1238684.2,1238684.2,10591,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244433,274008.00
03/10/2019 15:00,2,0.469,ACTIVE,212.83,373.61,60.028,1552244404,"179051228000119","174011545737251",34.97,6.70,0,335.74,384.43,16.7,14.2,0.075,26732.9,26732.9,10668,0,0,0,L,46974696,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552244434,274009.00
03/10/2019 15:15,2,1.908,ACTIVE,212.83,357.38,60.028,1552245304,"201051344000579","174011545737251",31.83,6.30,0,335.74,392.25,61.5,57.4,0.504,1238519.8,1238519.8,11042,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245305,274010.00
03/10/2019 15:15,2,0.506,ACTIVE,213.29,379.02,60.006,1552245304,"201051344001025","174011545737251",35.35,6.00,0,334.84,397.66,18.2,15.6,0.102,1221291.5,1221291.5,18963,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245306,274011.00
03/10/2019 15:15,2,1.795,ACTIVE,213.29,363.69,60.012,1552245304,"201051344001093","174011545737251",32.58,6.00,0,344.15,396.15,59.2,55.2,0.464,1205196.7,1205196.7,18978,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245307,274012.00
03/10/2019 15:15,2,0.436,ACTIVE,212.61,381.42,60.017,1552245304,"201051344000458","174011545737251",35.66,6.00,0,331.53,391.94,15.8,13.3,0.084,1222143.7,1222143.7,10784,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245308,274013.00
03/10/2019 15:15,2,1.904,ACTIVE,213.06,356.48,60.006,1552245304,"201051344000890","174011545737251",31.63,7.30,0,335.44,393.15,61.0,57.0,0.491,1219879.5,1219879.5,18914,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245308,274014.00
03/10/2019 15:15,2,0.506,ACTIVE,212.61,339.34,60.001,1552245304,"201051344000988","174011545737251",23.28,3.70,0,330.93,347.16,11.9,9.6,0.071,948384.0,948384.0,11151,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245309,274015.00
03/10/2019 15:15,2,1.846,ACTIVE,213.96,356.48,60.006,1552245304,"201051344000582","174011545737251",31.65,5.00,0,334.54,390.14,59.2,55.2,0.473,1199421.4,1199421.4,18887,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245310,274016.00
03/10/2019 15:15,2,0.285,ACTIVE,212.61,336.94,60.033,1552245304,"201051344000868","174011545737251",30.99,3.00,0,332.13,359.18,9.0,6.8,0.031,1207466.2,1207466.2,42827,0,0,0,L,1122011218,1,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245311,274017.00
03/10/2019 15:15,2,0.277,ACTIVE,213.06,357.08,60.017,1552245304,"201051344000576","174011545737251",33.20,3.70,0,332.43,371.81,9.3,7.1,0.031,1225774.4,1225774.4,14864,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245312,274018.00
03/10/2019 15:15,2,0.707,ACTIVE,212.83,382.93,60.006,1552245304,"201051344001158","174011545737251",35.48,4.00,0,333.03,397.66,25.4,22.6,0.190,1202729.7,1202729.7,11087,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245313,274019.00
03/10/2019 15:15,2,1.818,ACTIVE,213.29,358.58,60.017,1552245304,"201051344000917","174011545737251",31.95,6.70,0,334.54,391.94,58.9,54.9,0.491,1217164.2,1217164.2,18758,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245314,274020.00
03/10/2019 15:15,2,1.863,ACTIVE,213.51,347.16,60.012,1552245304,"201051344000417","174011545737251",20.83,6.70,0,331.53,368.20,39.3,36.0,0.309,983492.1,983492.1,18993,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245315,274021.00
03/10/2019 15:15,2,1.844,ACTIVE,213.29,357.38,60.012,1552245304,"201051344000685","174011545737251",31.81,6.00,0,334.24,389.24,59.5,55.5,0.499,1221775.7,1221775.7,18967,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245316,274022.00
03/10/2019 15:15,2,1.861,ACTIVE,213.51,356.78,59.980,1552245304,"201051344000651","174011545737251",31.81,5.00,0,335.14,389.84,60.0,56.0,0.482,1214443.8,1214443.8,18952,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245317,274023.00
03/10/2019 15:15,2,1.873,ACTIVE,212.16,357.38,60.006,1552245304,"201051344000594","174011545737251",31.73,7.30,0,332.43,391.34,60.2,56.2,0.486,1227885.3,1227885.3,42779,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245318,274024.00
03/10/2019 15:15,2,0.369,ACTIVE,212.83,362.79,60.012,1552245304,"201051344000469","174011545737251",33.72,2.50,0,331.23,383.83,12.7,10.3,0.057,1207059.4,1207059.4,11074,0,0,0,L,1122011218,1,120.88,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245319,274025.00
03/10/2019 15:15,2,0.465,ACTIVE,213.51,374.51,60.038,1552245304,"201051344000585","174011545737251",34.83,5.50,0,334.84,393.75,16.5,14.0,0.084,1227154.8,1227154.8,19000,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245320,274026.00
03/10/2019 15:15,2,0.344,ACTIVE,213.29,370.60,60.012,1552245304,"201051344000853","174011545737251",34.55,3.70,0,334.54,385.33,12.1,9.7,0.057,1230087.3,1230087.3,10670,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245320,274027.00
03/10/2019 15:15,2,1.816,ACTIVE,213.29,357.68,60.001,1552245304,"201051344001145","174011545737251",31.87,6.00,0,335.74,391.64,58.7,54.7,0.482,1230013.6,1230013.6,18918,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245321,274028.00
03/10/2019 15:15,2,1.834,ACTIVE,213.29,361.59,60.028,1552245304,"201051344000438","174011545737251",32.30,6.70,0,336.04,393.45,60.0,56.0,0.486,1222723.1,1222723.1,18961,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245322,274029.00
03/10/2019 15:15,2,1.826,ACTIVE,212.83,358.58,60.012,1552245304,"201051344001135","174011545737251",31.99,6.00,0,335.44,389.84,59.1,55.2,0.477,1209770.0,1209770.0,18915,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245323,274030.00
03/10/2019 15:15,2,0.316,ACTIVE,212.61,376.62,60.022,1552245304,"201051344000983","174011545737251",35.23,4.50,0,332.13,386.53,11.3,9.0,0.044,1228276.9,1228276.9,10675,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245324,274031.00
03/10/2019 15:15,2,0.789,ACTIVE,213.51,383.23,59.990,1552245304,"201051344001203","174011545737251",35.56,6.00,0,335.14,399.76,28.5,25.6,0.203,1217445.2,1217445.2,18960,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245325,274032.00
03/10/2019 15:15,2,1.824,ACTIVE,213.06,354.67,60.028,1552245304,"201051344001230","174011545737251",31.57,6.30,0,334.84,390.44,58.4,54.4,0.473,1214535.2,1214535.2,18771,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245326,274033.00
03/10/2019 15:15,2,1.826,ACTIVE,212.83,354.37,60.028,1552245304,"201051344000646","174011545737251",31.43,6.30,0,334.24,391.34,58.2,54.2,0.486,1207603.0,1207603.0,18933,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245327,274034.00
03/10/2019 15:15,2,0.389,ACTIVE,212.83,367.90,60.054,1552245304,"201051344000867","174011545737251",34.27,6.00,0,331.83,389.24,13.6,11.2,0.066,1205983.3,1205983.3,42852,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245328,274035.00
03/10/2019 15:15,2,0.645,ACTIVE,213.06,382.33,60.022,1552245304,"201051344000633","174011545737251",35.42,5.50,0,333.03,397.96,23.1,20.4,0.159,1204534.4,1204534.4,42904,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245329,274036.00
03/10/2019 15:15,2,1.844,ACTIVE,212.61,360.99,60.022,1552245304,"201051344000955","174011545737251",32.16,6.70,0,335.44,390.74,60.1,56.1,0.495,1227055.5,1227055.5,18954,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245330,274037.00
03/10/2019 15:15,2,0.932,ACTIVE,212.61,381.12,60.033,1552245304,"201051344000648","174011545737251",35.09,3.30,0,331.23,395.55,33.2,30.2,0.243,1218171.1,1218171.1,42409,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245331,274038.00
03/10/2019 15:15,2,0.256,ACTIVE,213.06,364.29,60.028,1552245304,"201051344000645","174011545737251",33.93,4.50,0,333.93,374.21,8.8,6.6,0.031,1223185.2,1223185.2,42371,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245332,274039.00
03/10/2019 15:15,2,0.473,ACTIVE,212.61,367.60,60.028,1552245304,"201051344000569","174011545737251",34.15,4.00,0,331.83,396.75,16.4,13.9,0.093,1238688.0,1238688.0,10592,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245333,274040.00
03/10/2019 15:15,2,0.447,ACTIVE,212.83,372.11,60.012,1552245304,"179051228000119","174011545737251",34.83,6.30,0,335.74,390.14,15.8,13.3,0.075,26736.4,26736.4,10669,0,0,0,L,46974696,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552245334,274041.00
03/10/2019 15:30,2,2.309,ACTIVE,213.29,365.19,60.028,1552246204,"201051344000579","174011545737251",32.26,6.30,0,335.74,394.95,75.5,70.9,0.623,1238535.0,1238535.0,11043,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246205,274042.00
03/10/2019 15:30,2,0.629,ACTIVE,213.51,385.03,60.049,1552246204,"201051344001025","174011545737251",35.88,6.00,0,334.24,398.26,22.8,20.1,0.141,1221295.7,1221295.7,18964,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246206,274043.00
03/10/2019 15:30,2,2.250,ACTIVE,213.74,370.90,60.033,1552246204,"201051344001093","174011545737251",32.76,6.00,0,344.15,399.16,74.7,70.1,0.597,1205211.3,1205211.3,18979,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246207,274044.00
03/10/2019 15:30,2,0.508,ACTIVE,213.06,379.62,60.006,1552246204,"201051344000458","174011545737251",35.42,6.00,0,331.83,394.65,18.2,15.6,0.106,1222147.1,1222147.1,10785,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246208,274045.00
03/10/2019 15:30,2,2.395,ACTIVE,213.29,361.29,60.006,1552246204,"201051344000890","174011545737251",31.79,7.30,0,335.14,394.65,77.1,72.5,0.632,1219894.7,1219894.7,18915,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246209,274046.00
03/10/2019 15:30,2,0.652,ACTIVE,213.06,340.85,60.006,1552246204,"201051344000988","174011545737251",23.46,3.70,0,330.93,348.36,15.4,13.0,0.106,948386.6,948386.6,11152,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246210,274047.00
03/10/2019 15:30,2,2.316,ACTIVE,214.19,364.59,60.012,1552246204,"201051344000582","174011545737251",32.12,5.00,0,334.84,394.35,75.4,70.9,0.605,1199436.2,1199436.2,18888,0,0,0,L,1122011218,1,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246211,274048.00
03/10/2019 15:30,2,0.332,ACTIVE,213.06,352.57,60.012,1552246204,"201051344000868","174011545737251",32.68,3.00,0,330.93,361.29,11.1,8.8,0.044,1207468.1,1207468.1,42828,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246212,274049.00
03/10/2019 15:30,2,0.328,ACTIVE,213.51,359.78,60.006,1552246204,"201051344000576","174011545737251",33.40,3.70,0,333.03,370.90,11.2,8.9,0.040,1225776.3,1225776.3,14865,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246213,274050.00
03/10/2019 15:30,2,0.904,ACTIVE,213.29,384.73,60.012,1552246204,"201051344001158","174011545737251",35.60,4.50,0,332.73,400.06,32.7,29.7,0.243,1202735.9,1202735.9,11088,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246214,274051.00
03/10/2019 15:30,2,2.400,ACTIVE,213.96,360.69,60.006,1552246204,"201051344000917","174011545737251",31.65,6.70,0,333.93,393.15,77.0,72.4,0.645,1217179.1,1217179.1,18759,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246215,274052.00
03/10/2019 15:30,2,2.412,ACTIVE,213.74,351.37,60.012,1552246204,"201051344000417","174011545737251",20.77,6.70,0,332.73,371.51,50.8,47.1,0.415,983501.8,983501.8,18994,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246216,274053.00
03/10/2019 15:30,2,2.416,ACTIVE,213.51,361.29,60.012,1552246204,"201051344000685","174011545737251",31.67,6.00,0,335.14,393.15,77.5,72.9,0.658,1221790.7,1221790.7,18968,0,0,0,L,1122011218,1,123.14,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246217,274054.00
03/10/2019 15:30,2,2.432,ACTIVE,213.74,360.38,60.006,1552246204,"201051344000651","174011545737251",31.67,5.00,0,335.44,393.75,78.0,73.4,0.641,1214458.9,1214458.9,18953,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246218,274055.00
