ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 15:30,2,2.432,ACTIVE,212.83,362.79,60.006,1552246204,"201051344000594","174011545737251",31.73,7.30,0,332.43,394.35,78.2,73.5,0.641,1227900.5,1227900.5,42780,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246219,274056.00
03/10/2019 15:30,2,0.432,ACTIVE,213.29,380.82,60.006,1552246204,"201051344000469","174011545737251",35.50,3.30,0,332.13,387.74,15.6,13.1,0.071,1207062.2,1207062.2,11075,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246220,274057.00
03/10/2019 15:30,2,0.580,ACTIVE,213.96,381.12,60.038,1552246204,"201051344000585","174011545737251",35.36,5.50,0,334.24,395.55,20.8,18.2,0.128,1227158.6,1227158.6,19001,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246221,274058.00
03/10/2019 15:30,2,0.414,ACTIVE,213.74,377.82,59.990,1552246204,"201051344000853","174011545737251",35.23,3.70,0,333.93,385.63,14.8,12.4,0.071,1230089.8,1230089.8,10671,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246222,274059.00
03/10/2019 15:30,2,2.428,ACTIVE,213.74,362.19,60.006,1552246204,"201051344001145","174011545737251",31.87,6.00,0,335.74,396.15,78.4,73.7,0.650,1230028.4,1230028.4,18919,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246223,274060.00
03/10/2019 15:30,2,2.459,ACTIVE,213.74,361.59,60.006,1552246204,"201051344000438","174011545737251",31.75,6.70,0,335.74,394.95,79.0,74.4,0.650,1222738.3,1222738.3,18962,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246224,274061.00
03/10/2019 15:30,2,2.426,ACTIVE,213.51,362.49,59.964,1552246204,"201051344001135","174011545737251",31.89,6.00,0,336.04,394.05,78.4,73.7,0.636,1209785.0,1209785.0,18916,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246225,274062.00
03/10/2019 15:30,2,0.379,ACTIVE,212.83,384.43,59.996,1552246204,"201051344000983","174011545737251",35.88,4.50,0,333.63,389.54,13.8,11.4,0.066,1228279.3,1228279.3,10676,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246226,274063.00
03/10/2019 15:30,2,1.062,ACTIVE,213.74,385.63,60.006,1552246204,"201051344001203","174011545737251",35.62,6.00,0,333.63,402.77,38.4,35.1,0.296,1217452.3,1217452.3,18961,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246227,274064.00
03/10/2019 15:30,2,2.410,ACTIVE,213.29,367.00,59.990,1552246204,"201051344001230","174011545737251",32.18,6.30,0,334.54,394.95,78.5,73.9,0.645,1214550.0,1214550.0,18772,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246227,274065.00
03/10/2019 15:30,2,2.420,ACTIVE,213.51,360.99,60.006,1552246204,"201051344000646","174011545737251",31.69,6.30,0,334.24,393.75,77.7,73.1,0.654,1207617.8,1207617.8,18934,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246228,274066.00
03/10/2019 15:30,2,0.480,ACTIVE,213.06,372.71,59.990,1552246204,"201051344000867","174011545737251",34.69,5.50,0,331.53,391.64,16.9,14.3,0.088,1205986.4,1205986.4,42853,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246229,274067.00
03/10/2019 15:30,2,0.867,ACTIVE,213.51,384.43,60.006,1552246204,"201051344000633","174011545737251",35.50,6.00,0,332.43,400.36,31.1,28.1,0.230,1204540.1,1204540.1,42905,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246230,274068.00
03/10/2019 15:30,2,2.480,ACTIVE,213.29,360.69,60.006,1552246204,"201051344000955","174011545737251",31.69,6.70,0,335.14,394.95,79.7,75.0,0.663,1227070.7,1227070.7,18955,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246231,274069.00
03/10/2019 15:30,2,1.236,ACTIVE,213.06,384.13,60.012,1552246204,"201051344000648","174011545737251",35.19,3.70,0,333.63,401.26,44.0,40.5,0.345,1218179.3,1218179.3,42410,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246232,274070.00
03/10/2019 15:30,2,0.307,ACTIVE,213.29,371.21,60.006,1552246204,"201051344000645","174011545737251",34.69,4.50,0,333.93,376.31,10.8,8.5,0.049,1223187.0,1223187.0,42372,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246233,274071.00
03/10/2019 15:30,2,0.586,ACTIVE,213.06,374.21,59.996,1552246204,"201051344000569","174011545737251",34.77,4.00,0,331.23,398.86,20.6,18.0,0.133,1238691.7,1238691.7,10593,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246234,274072.00
03/10/2019 15:30,2,0.516,ACTIVE,213.29,385.03,60.012,1552246204,"179051228000119","174011545737251",36.08,6.70,0,336.34,391.04,18.9,16.3,0.102,26739.9,26739.9,10670,0,0,0,L,46974696,1,121.33,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552246235,274073.00
03/10/2019 15:45,2,2.432,ACTIVE,213.06,353.17,60.017,1552247104,"201051344000579","174011545737251",32.07,6.70,0,324.92,396.75,79.0,74.3,0.362,1238553.6,1238553.6,11044,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247105,274074.00
03/10/2019 15:45,2,0.652,ACTIVE,213.74,386.23,60.022,1552247104,"201051344001025","174011545737251",35.94,6.00,0,333.93,401.26,23.8,21.1,0.150,1221301.0,1221301.0,18965,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247106,274075.00
03/10/2019 15:45,2,2.287,ACTIVE,213.96,371.21,60.006,1552247104,"201051344001093","174011545737251",32.82,6.30,0,334.54,402.77,76.0,71.5,0.601,1205229.5,1205229.5,18980,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247107,274076.00
03/10/2019 15:45,2,0.521,ACTIVE,212.83,385.33,60.017,1552247104,"201051344000458","174011545737251",35.98,6.00,0,332.43,397.66,19.1,16.5,0.106,1222151.2,1222151.2,10786,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247108,274077.00
03/10/2019 15:45,2,2.416,ACTIVE,213.51,354.07,60.001,1552247104,"201051344000890","174011545737251",32.08,8.00,0,326.42,397.35,78.5,73.8,0.354,1219913.4,1219913.4,18916,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247109,274078.00
03/10/2019 15:45,2,0.695,ACTIVE,212.61,340.85,60.054,1552247104,"201051344000988","174011545737251",23.58,3.70,0,331.23,350.77,16.7,14.2,0.124,948390.0,948390.0,11153,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247110,274079.00
03/10/2019 15:45,2,2.395,ACTIVE,214.19,360.38,60.028,1552247104,"201051344000582","174011545737251",31.59,5.50,0,323.11,396.45,76.6,72.0,0.614,1199454.5,1199454.5,18889,0,0,0,L,1122011218,1,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247111,274080.00
03/10/2019 15:45,2,0.338,ACTIVE,212.61,357.08,60.043,1552247104,"201051344000868","174011545737251",33.16,2.50,0,333.33,369.10,11.4,9.1,0.044,1207470.3,1207470.3,42829,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247112,274081.00
03/10/2019 15:45,2,0.338,ACTIVE,213.29,358.88,60.017,1552247104,"201051344000576","174011545737251",33.34,3.70,0,333.33,373.31,11.4,9.1,0.044,1225778.6,1225778.6,14866,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247113,274082.00
03/10/2019 15:45,2,0.947,ACTIVE,213.06,383.53,60.059,1552247104,"201051344001158","174011545737251",35.36,4.00,0,333.63,404.87,34.0,30.9,0.265,1202743.5,1202743.5,11089,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247114,274083.00
03/10/2019 15:45,2,2.359,ACTIVE,213.96,364.29,60.022,1552247104,"201051344000917","174011545737251",31.97,7.30,0,322.51,396.75,76.5,71.9,0.650,1217197.4,1217197.4,18760,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247115,274084.00
03/10/2019 15:45,2,2.422,ACTIVE,213.74,351.67,60.012,1552247104,"201051344000417","174011545737251",20.73,6.70,0,333.63,376.31,50.9,47.2,0.411,983513.8,983513.8,18995,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247116,274085.00
03/10/2019 15:45,2,2.400,ACTIVE,213.74,361.59,60.001,1552247104,"201051344000685","174011545737251",31.75,6.70,0,319.21,394.95,77.2,72.6,0.667,1221809.1,1221809.1,18969,0,0,0,L,1122011218,1,123.14,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247117,274086.00
03/10/2019 15:45,2,2.402,ACTIVE,213.96,352.87,60.022,1552247104,"201051344000651","174011545737251",32.05,6.30,0,321.61,394.05,78.0,73.4,0.340,1214477.5,1214477.5,18954,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247118,274087.00
03/10/2019 15:45,2,2.438,ACTIVE,212.38,351.37,60.012,1552247104,"201051344000594","174011545737251",31.81,9.00,0,322.81,396.75,78.6,73.9,0.354,1227919.1,1227919.1,42781,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247118,274088.00
03/10/2019 15:45,2,0.438,ACTIVE,213.06,381.73,60.006,1552247104,"201051344000469","174011545737251",35.56,3.00,0,331.83,396.15,15.8,13.3,0.075,1207065.5,1207065.5,11076,0,0,0,L,1122011218,1,120.65,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247119,274089.00
03/10/2019 15:45,2,0.557,ACTIVE,213.96,389.54,60.017,1552247104,"201051344000585","174011545737251",36.28,5.50,0,334.24,397.96,20.4,17.8,0.124,1227163.2,1227163.2,19002,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247120,274090.00
03/10/2019 15:45,2,0.416,ACTIVE,213.29,378.42,60.017,1552247104,"201051344000853","174011545737251",35.31,4.00,0,334.84,389.84,15.0,12.5,0.075,1230093.0,1230093.0,10672,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247121,274091.00
03/10/2019 15:45,2,2.342,ACTIVE,213.51,364.59,60.033,1552247104,"201051344001145","174011545737251",32.16,6.30,0,321.91,396.15,76.3,71.7,0.628,1230046.8,1230046.8,18920,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247122,274092.00
03/10/2019 15:45,2,2.393,ACTIVE,213.74,354.97,59.975,1552247104,"201051344000438","174011545737251",32.22,7.30,0,324.02,397.05,78.2,73.5,0.354,1222756.9,1222756.9,18963,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247123,274093.00
03/10/2019 15:45,2,2.381,ACTIVE,213.74,363.69,60.017,1552247104,"201051344001135","174011545737251",31.99,6.70,0,324.92,397.35,77.1,72.5,0.636,1209803.4,1209803.4,18917,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247124,274094.00
03/10/2019 15:45,2,0.381,ACTIVE,212.83,382.63,60.017,1552247104,"201051344000983","174011545737251",35.74,4.50,0,332.43,391.34,13.8,11.4,0.071,1228282.1,1228282.1,10677,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247125,274095.00
03/10/2019 15:45,2,1.125,ACTIVE,213.96,383.53,60.022,1552247104,"201051344001203","174011545737251",35.31,6.00,0,336.94,406.97,40.5,37.1,0.309,1217461.3,1217461.3,18962,0,0,0,L,1122011218,1,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247126,274096.00
03/10/2019 15:45,2,2.354,ACTIVE,213.51,362.79,60.017,1552247104,"201051344001230","174011545737251",31.95,6.70,0,327.02,397.96,76.1,71.6,0.632,1214568.3,1214568.3,18773,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247127,274097.00
03/10/2019 15:45,2,2.383,ACTIVE,213.29,360.69,60.017,1552247104,"201051344000646","174011545737251",31.55,6.30,0,327.02,395.85,76.2,71.6,0.636,1207635.9,1207635.9,18935,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247128,274098.00
03/10/2019 15:45,2,0.480,ACTIVE,212.83,373.61,60.012,1552247104,"201051344000867","174011545737251",34.81,5.50,0,332.13,395.85,16.9,14.4,0.093,1205990.0,1205990.0,42854,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247129,274099.00
03/10/2019 15:45,2,0.959,ACTIVE,213.29,383.83,60.043,1552247104,"201051344000633","174011545737251",35.31,5.50,0,333.33,404.57,34.5,31.3,0.265,1204547.6,1204547.6,42906,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247130,274100.00
03/10/2019 15:45,2,2.410,ACTIVE,213.29,352.87,60.006,1552247104,"201051344000955","174011545737251",32.05,7.70,0,325.82,397.35,78.2,73.6,0.362,1227089.3,1227089.3,18956,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247131,274101.00
03/10/2019 15:45,2,1.252,ACTIVE,212.83,384.43,60.012,1552247104,"201051344000648","174011545737251",35.17,3.70,0,333.33,406.07,44.7,41.2,0.349,1218189.6,1218189.6,42411,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247132,274102.00
03/10/2019 15:45,2,0.318,ACTIVE,213.29,343.25,60.017,1552247104,"201051344000645","174011545737251",31.73,4.00,0,334.54,377.22,10.3,8.0,0.044,1223189.0,1223189.0,42373,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247133,274103.00
03/10/2019 15:45,2,0.576,ACTIVE,212.83,388.64,60.012,1552247104,"201051344000569","174011545737251",36.22,4.00,0,332.43,400.66,21.2,18.5,0.128,1238696.3,1238696.3,10594,0,0,0,L,1122011218,1,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247134,274104.00
03/10/2019 15:45,2,0.547,ACTIVE,213.29,374.51,60.012,1552247104,"179051228000119","174011545737251",34.85,6.70,0,335.74,392.55,19.3,16.7,0.110,26744.1,26744.1,10671,0,0,0,L,46974696,1,121.33,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552247134,274105.00
03/10/2019 16:00,2,1.793,ACTIVE,213.06,354.67,59.990,1552248004,"201051344000579","174011545737251",31.67,7.30,0,324.32,393.75,57.5,53.6,0.464,1238571.0,1238571.0,11045,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248005,274106.00
03/10/2019 16:00,2,0.490,ACTIVE,213.51,377.82,59.990,1552248004,"201051344001025","174011545737251",35.25,6.30,0,334.54,399.46,17.5,15.0,0.097,1221305.9,1221305.9,18966,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248006,274107.00
03/10/2019 16:00,2,1.674,ACTIVE,213.51,363.09,60.012,1552248004,"201051344001093","174011545737251",32.52,6.70,0,333.33,400.96,55.1,51.3,0.429,1205246.2,1205246.2,18981,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248007,274108.00
03/10/2019 16:00,2,0.416,ACTIVE,212.83,381.42,60.012,1552248004,"201051344000458","174011545737251",35.68,6.30,0,331.83,396.75,15.1,12.6,0.075,1222155.1,1222155.1,10787,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248008,274109.00
03/10/2019 16:00,2,1.779,ACTIVE,213.29,353.17,59.990,1552248004,"201051344000890","174011545737251",31.47,8.00,0,322.21,393.15,56.7,52.8,0.446,1219930.7,1219930.7,18917,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248009,274110.00
03/10/2019 16:00,2,0.547,ACTIVE,212.61,339.34,59.975,1552248004,"201051344000988","174011545737251",22.96,4.00,0,329.73,350.17,12.8,10.4,0.097,948393.4,948393.4,11154,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248010,274111.00
03/10/2019 16:00,2,1.719,ACTIVE,213.96,354.37,60.012,1552248004,"201051344000582","174011545737251",31.53,5.50,0,323.11,395.85,54.9,51.0,0.438,1199471.4,1199471.4,18890,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248011,274112.00
03/10/2019 16:00,2,0.277,ACTIVE,212.61,336.64,59.990,1552248004,"201051344000868","174011545737251",30.79,3.00,0,332.43,366.70,8.7,6.5,0.031,1207472.5,1207472.5,42830,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248012,274113.00
03/10/2019 16:00,2,0.271,ACTIVE,213.29,349.56,60.012,1552248004,"201051344000576","174011545737251",32.36,3.70,0,332.13,371.81,8.9,6.7,0.022,1225780.7,1225780.7,14867,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248013,274114.00
03/10/2019 16:00,2,0.699,ACTIVE,212.83,379.62,59.969,1552248004,"201051344001158","174011545737251",35.21,5.00,0,332.13,405.17,25.0,22.2,0.172,1202750.7,1202750.7,11090,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248014,274115.00
03/10/2019 16:00,2,1.713,ACTIVE,213.74,352.57,59.996,1552248004,"201051344000917","174011545737251",31.43,7.30,0,324.02,395.25,54.5,50.7,0.438,1217214.2,1217214.2,18761,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248015,274116.00
03/10/2019 16:00,2,1.781,ACTIVE,213.74,348.06,60.043,1552248004,"201051344000417","174011545737251",20.48,7.00,0,332.43,373.91,37.0,33.8,0.296,983524.8,983524.8,18996,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248016,274117.00
03/10/2019 16:00,2,1.730,ACTIVE,213.51,354.67,60.001,1552248004,"201051344000685","174011545737251",31.65,7.00,0,318.61,393.75,55.4,51.6,0.468,1221826.2,1221826.2,18970,0,0,0,L,1122011218,1,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248017,274118.00
03/10/2019 16:00,2,1.762,ACTIVE,213.74,353.77,60.012,1552248004,"201051344000651","174011545737251",31.53,6.00,0,321.01,392.55,56.3,52.4,0.455,1214494.7,1214494.7,18955,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248018,274119.00
03/10/2019 16:00,2,1.775,ACTIVE,212.61,355.88,59.996,1552248004,"201051344000594","174011545737251",31.65,8.00,0,324.02,394.95,56.9,53.0,0.451,1227936.4,1227936.4,42782,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248019,274120.00
03/10/2019 16:00,2,0.361,ACTIVE,212.83,360.08,60.001,1552248004,"201051344000469","174011545737251",33.42,3.00,0,330.93,395.25,12.3,10.0,0.049,1207068.6,1207068.6,11077,0,0,0,L,1122011218,1,120.65,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248020,274121.00
03/10/2019 16:00,2,0.455,ACTIVE,213.74,382.33,60.006,1552248004,"201051344000585","174011545737251",35.68,6.00,0,334.54,398.26,16.5,14.0,0.084,1227167.5,1227167.5,19003,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248021,274122.00
03/10/2019 16:00,2,0.334,ACTIVE,213.29,365.19,60.017,1552248004,"201051344000853","174011545737251",33.99,4.00,0,333.93,388.94,11.6,9.2,0.049,1230095.9,1230095.9,10673,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248022,274123.00
03/10/2019 16:00,2,1.748,ACTIVE,213.51,352.27,60.006,1552248004,"201051344001145","174011545737251",31.29,6.70,0,323.72,395.55,55.5,51.6,0.451,1230063.5,1230063.5,18921,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248022,274124.00
03/10/2019 16:00,2,1.793,ACTIVE,213.74,354.07,60.022,1552248004,"201051344000438","174011545737251",31.51,7.30,0,322.51,397.05,57.3,53.3,0.464,1222774.1,1222774.1,18964,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248023,274125.00
03/10/2019 16:00,2,1.783,ACTIVE,213.29,353.17,60.012,1552248004,"201051344001135","174011545737251",31.45,6.70,0,324.32,396.45,56.8,52.9,0.455,1209820.4,1209820.4,18918,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248024,274126.00
03/10/2019 16:00,2,0.314,ACTIVE,212.83,370.30,60.006,1552248004,"201051344000983","174011545737251",34.55,5.00,0,332.73,390.44,11.0,8.7,0.044,1228284.8,1228284.8,10678,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248025,274127.00
03/10/2019 16:00,2,0.932,ACTIVE,213.74,378.42,60.017,1552248004,"201051344001203","174011545737251",34.95,6.30,0,335.14,406.07,33.1,30.0,0.243,1217470.3,1217470.3,18963,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248026,274128.00
03/10/2019 16:00,2,1.754,ACTIVE,213.29,354.97,60.017,1552248004,"201051344001230","174011545737251",31.61,7.00,0,322.81,395.85,56.2,52.3,0.451,1214584.9,1214584.9,18774,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248027,274129.00
03/10/2019 16:00,2,1.771,ACTIVE,213.29,355.88,60.017,1552248004,"201051344000646","174011545737251",31.63,6.70,0,327.02,397.96,56.8,52.9,0.468,1207652.7,1207652.7,18936,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248028,274130.00
03/10/2019 16:00,2,0.396,ACTIVE,213.06,363.99,60.017,1552248004,"201051344000867","174011545737251",33.91,6.00,0,332.43,393.45,13.6,11.2,0.066,1205993.4,1205993.4,42855,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248029,274131.00
03/10/2019 16:00,2,0.850,ACTIVE,213.51,382.03,60.012,1552248004,"201051344000633","174011545737251",35.21,6.00,0,333.93,403.37,30.3,27.3,0.221,1204555.6,1204555.6,42907,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248030,274132.00
03/10/2019 16:00,2,1.838,ACTIVE,213.06,357.08,60.017,1552248004,"201051344000955","174011545737251",31.77,7.30,0,325.82,394.65,59.1,55.1,0.491,1227106.5,1227106.5,18957,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248031,274133.00
03/10/2019 16:00,2,1.047,ACTIVE,213.06,376.31,60.012,1552248004,"201051344000648","174011545737251",34.51,4.50,0,332.43,403.97,36.5,33.3,0.274,1218199.5,1218199.5,42412,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248032,274134.00
03/10/2019 16:00,2,0.258,ACTIVE,213.51,364.29,60.022,1552248004,"201051344000645","174011545737251",33.95,4.50,0,334.84,376.01,8.9,6.7,0.035,1223191.0,1223191.0,42374,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248033,274135.00
03/10/2019 16:00,2,0.508,ACTIVE,213.06,368.50,60.049,1552248004,"201051344000569","174011545737251",34.21,4.50,0,332.73,398.86,17.6,15.1,0.106,1238700.7,1238700.7,10595,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248034,274136.00
03/10/2019 16:00,2,0.455,ACTIVE,213.29,367.90,60.012,1552248004,"179051228000119","174011545737251",34.41,6.70,0,336.34,391.34,15.9,13.4,0.071,26745.2,26745.2,10672,0,0,0,L,46974696,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248034,274137.00
03/10/2019 16:15,2,1.645,ACTIVE,212.61,350.17,60.043,1552248903,"201051344000579","174011545737251",31.33,6.70,0,334.24,384.13,52.2,48.4,0.420,1238583.9,1238583.9,11046,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248905,274138.00
03/10/2019 16:15,2,0.467,ACTIVE,213.06,379.92,60.043,1552248903,"201051344001025","174011545737251",35.46,6.00,0,335.44,393.15,16.8,14.2,0.088,1221309.6,1221309.6,18967,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248906,274139.00
03/10/2019 16:15,2,1.572,ACTIVE,213.29,358.58,60.038,1552248903,"201051344001093","174011545737251",32.20,6.30,0,341.75,388.94,51.3,47.6,0.393,1205258.7,1205258.7,18982,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248907,274140.00
03/10/2019 16:15,2,0.396,ACTIVE,212.38,378.72,60.022,1552248903,"201051344000458","174011545737251",35.36,6.30,0,332.43,388.94,14.3,11.8,0.066,1222158.3,1222158.3,10788,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248907,274141.00
03/10/2019 16:15,2,1.617,ACTIVE,213.06,354.67,60.038,1552248903,"201051344000890","174011545737251",31.81,7.30,0,331.23,383.83,52.1,48.4,0.415,1219943.6,1219943.6,18918,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248908,274142.00
03/10/2019 16:15,2,0.527,ACTIVE,212.38,338.74,60.049,1552248903,"201051344000988","174011545737251",23.26,4.00,0,330.33,347.46,12.4,10.1,0.088,948396.0,948396.0,11155,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248909,274143.00
03/10/2019 16:15,2,1.576,ACTIVE,213.74,354.37,60.038,1552248903,"201051344000582","174011545737251",31.55,5.50,0,333.03,382.33,50.4,46.7,0.402,1199483.8,1199483.8,18891,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248910,274144.00
03/10/2019 16:15,2,0.256,ACTIVE,212.38,342.65,60.049,1552248903,"201051344000868","174011545737251",31.73,3.00,0,330.93,363.99,8.2,6.0,0.022,1207474.1,1207474.1,42831,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248911,274145.00
03/10/2019 16:15,2,0.260,ACTIVE,213.06,337.54,60.043,1552248903,"201051344000576","174011545737251",30.93,3.70,0,332.43,363.99,8.2,6.0,0.022,1225782.3,1225782.3,14868,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248912,274146.00
03/10/2019 16:15,2,0.656,ACTIVE,212.61,380.52,60.038,1552248903,"201051344001158","174011545737251",35.19,5.00,0,331.83,394.35,23.6,20.9,0.168,1202756.2,1202756.2,11091,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248913,274147.00
03/10/2019 16:15,2,1.580,ACTIVE,213.51,351.37,60.012,1552248903,"201051344000917","174011545737251",31.43,7.00,0,332.13,384.73,50.3,46.6,0.415,1217226.6,1217226.6,18762,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248914,274148.00
03/10/2019 16:15,2,1.635,ACTIVE,213.51,345.96,60.043,1552248903,"201051344000417","174011545737251",20.32,6.70,0,333.03,365.19,33.6,30.5,0.265,983533.0,983533.0,18997,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248915,274149.00
03/10/2019 16:15,2,1.586,ACTIVE,213.51,351.97,60.065,1552248903,"201051344000685","174011545737251",31.51,6.30,0,334.84,381.73,50.6,46.9,0.424,1221838.7,1221838.7,18971,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248916,274150.00
03/10/2019 16:15,2,1.594,ACTIVE,213.74,353.17,60.038,1552248903,"201051344000651","174011545737251",31.63,5.00,0,334.24,382.63,51.0,47.3,0.407,1214507.4,1214507.4,18956,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248917,274151.00
03/10/2019 16:15,2,1.598,ACTIVE,212.16,354.67,60.049,1552248903,"201051344000594","174011545737251",31.71,7.30,0,327.92,383.53,51.3,47.6,0.407,1227949.2,1227949.2,42783,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248918,274152.00
03/10/2019 16:15,2,0.346,ACTIVE,212.61,355.88,60.033,1552248903,"201051344000469","174011545737251",32.98,3.00,0,332.13,375.71,11.6,9.3,0.044,1207071.1,1207071.1,11078,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248919,274153.00
03/10/2019 16:15,2,0.424,ACTIVE,213.51,382.03,60.043,1552248903,"201051344000585","174011545737251",35.60,5.50,0,334.24,389.54,15.3,12.9,0.071,1227170.9,1227170.9,19004,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248920,274154.00
03/10/2019 16:15,2,0.307,ACTIVE,213.06,354.37,60.043,1552248903,"201051344000853","174011545737251",32.88,4.00,0,333.93,382.93,10.2,7.9,0.049,1230098.1,1230098.1,10674,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248921,274155.00
03/10/2019 16:15,2,1.572,ACTIVE,213.29,352.57,60.049,1552248903,"201051344001145","174011545737251",31.51,6.30,0,333.33,384.13,50.2,46.5,0.402,1230076.0,1230076.0,18922,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248922,274156.00
03/10/2019 16:15,2,1.590,ACTIVE,213.29,356.48,60.038,1552248903,"201051344000438","174011545737251",31.97,6.70,0,332.73,386.53,51.5,47.8,0.411,1222786.8,1222786.8,18965,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248923,274157.00
03/10/2019 16:15,2,1.592,ACTIVE,212.83,351.67,60.038,1552248903,"201051344001135","174011545737251",31.49,6.00,0,332.43,384.73,50.8,47.1,0.415,1209833.0,1209833.0,18919,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248923,274158.00
03/10/2019 16:15,2,0.293,ACTIVE,212.38,360.38,60.043,1552248903,"201051344000983","174011545737251",33.52,4.50,0,331.83,382.03,10.0,7.7,0.040,1228286.9,1228286.9,10679,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248924,274159.00
03/10/2019 16:15,2,0.875,ACTIVE,213.29,376.92,60.043,1552248903,"201051344001203","174011545737251",34.85,6.00,0,335.14,395.85,30.9,27.9,0.225,1217477.6,1217477.6,18964,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248925,274160.00
03/10/2019 16:15,2,1.578,ACTIVE,213.06,352.87,60.054,1552248903,"201051344001230","174011545737251",31.53,6.30,0,332.73,384.13,50.4,46.7,0.398,1214597.3,1214597.3,18775,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248926,274161.00
03/10/2019 16:15,2,1.582,ACTIVE,213.06,350.47,60.049,1552248903,"201051344000646","174011545737251",31.29,6.30,0,334.24,383.83,50.2,46.5,0.415,1207665.0,1207665.0,18937,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248927,274162.00
03/10/2019 16:15,2,0.354,ACTIVE,212.83,379.02,60.049,1552248903,"201051344000867","174011545737251",35.46,6.00,0,331.23,386.53,12.8,10.4,0.057,1205996.1,1205996.1,42856,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248928,274163.00
03/10/2019 16:15,2,0.781,ACTIVE,213.06,380.22,60.049,1552248903,"201051344000633","174011545737251",35.11,5.50,0,333.03,395.85,27.9,25.0,0.208,1204562.0,1204562.0,42908,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248929,274164.00
03/10/2019 16:15,2,1.619,ACTIVE,212.83,354.97,60.054,1552248903,"201051344000955","174011545737251",31.73,6.70,0,332.73,384.43,52.1,48.4,0.424,1227119.2,1227119.2,18958,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248930,274165.00
03/10/2019 16:15,2,0.941,ACTIVE,212.38,375.11,60.054,1552248903,"201051344000648","174011545737251",34.53,4.00,0,331.23,393.75,33.0,29.9,0.239,1218207.3,1218207.3,42413,0,0,0,L,1122011218,1,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248931,274166.00
03/10/2019 16:15,2,0.244,ACTIVE,212.83,353.17,60.038,1552248903,"201051344000645","174011545737251",32.84,4.50,0,333.63,370.90,8.2,5.9,0.022,1223192.5,1223192.5,42375,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248932,274167.00
03/10/2019 16:15,2,0.461,ACTIVE,212.38,373.31,60.049,1552248903,"201051344000569","174011545737251",34.83,4.50,0,331.53,395.25,16.2,13.7,0.088,1238704.2,1238704.2,10596,0,0,0,L,1122011218,1,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248933,274168.00
03/10/2019 16:15,2,0.430,ACTIVE,212.83,367.00,60.043,1552248903,"179051228000119","174011545737251",34.29,6.70,0,334.84,384.13,14.9,12.5,0.057,26748.4,26748.4,10673,0,0,0,L,46974696,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552248934,274169.00
03/10/2019 16:30,2,1.498,ACTIVE,212.83,353.47,60.049,1552249804,"201051344000579","174011545737251",31.75,6.30,0,331.53,378.72,48.2,44.6,0.384,1238594.6,1238594.6,11047,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249806,274170.00
03/10/2019 16:30,2,0.445,ACTIVE,212.83,375.71,60.033,1552249804,"201051344001025","174011545737251",35.05,5.50,0,333.03,389.54,15.8,13.3,0.080,1221312.8,1221312.8,18968,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249807,274171.00
03/10/2019 16:30,2,1.449,ACTIVE,213.06,357.98,60.038,1552249804,"201051344001093","174011545737251",32.22,6.00,0,332.73,382.33,47.2,43.7,0.362,1205269.2,1205269.2,18983,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249808,274172.00
03/10/2019 16:30,2,0.381,ACTIVE,212.61,375.71,60.043,1552249804,"201051344000458","174011545737251",35.11,6.00,0,331.53,386.83,13.6,11.2,0.066,1222160.9,1222160.9,10789,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249809,274173.00
03/10/2019 16:30,2,1.508,ACTIVE,212.83,351.67,60.038,1552249804,"201051344000890","174011545737251",31.55,7.00,0,332.13,380.22,48.2,44.6,0.384,1219954.3,1219954.3,18919,0,0,0,L,1122011218,1,122.46,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249809,274174.00
03/10/2019 16:30,2,0.521,ACTIVE,212.61,338.74,60.049,1552249804,"201051344000988","174011545737251",23.08,3.70,0,329.43,347.16,12.2,9.9,0.071,948398.3,948398.3,11156,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249810,274175.00
03/10/2019 16:30,2,1.479,ACTIVE,213.51,349.56,60.043,1552249804,"201051344000582","174011545737251",31.21,4.50,0,333.03,376.92,46.8,43.2,0.367,1199494.2,1199494.2,18892,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249811,274176.00
03/10/2019 16:30,2,0.248,ACTIVE,212.61,337.84,60.054,1552249804,"201051344000868","174011545737251",31.17,3.00,0,331.83,353.77,7.8,5.7,0.022,1207475.4,1207475.4,42832,0,0,0,L,1122011218,1,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249812,274177.00
03/10/2019 16:30,2,0.252,ACTIVE,213.29,337.54,60.038,1552249804,"201051344000576","174011545737251",30.40,3.30,0,331.53,343.25,7.8,5.6,0.018,1225783.6,1225783.6,14869,0,0,0,L,1122011218,1,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249813,274178.00
03/10/2019 16:30,2,0.639,ACTIVE,212.83,378.42,60.038,1552249804,"201051344001158","174011545737251",35.07,4.50,0,332.13,391.04,22.7,20.0,0.164,1202760.9,1202760.9,11092,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249814,274179.00
03/10/2019 16:30,2,1.473,ACTIVE,213.29,349.86,60.070,1552249804,"201051344000917","174011545737251",31.33,6.30,0,332.13,378.72,46.8,43.2,0.376,1217237.0,1217237.0,18763,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249815,274180.00
03/10/2019 16:30,2,1.523,ACTIVE,213.06,345.06,60.012,1552249804,"201051344000417","174011545737251",20.42,6.30,0,332.13,361.59,31.5,28.5,0.252,983539.9,983539.9,18998,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249816,274181.00
03/10/2019 16:30,2,1.471,ACTIVE,213.06,353.47,60.033,1552249804,"201051344000685","174011545737251",31.71,6.00,0,333.93,377.22,47.2,43.6,0.393,1221849.1,1221849.1,18972,0,0,0,L,1122011218,1,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249817,274182.00
03/10/2019 16:30,2,1.492,ACTIVE,213.06,351.97,60.038,1552249804,"201051344000651","174011545737251",31.59,4.50,0,333.93,379.62,47.8,44.2,0.376,1214518.0,1214518.0,18957,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249818,274183.00
03/10/2019 16:30,2,1.508,ACTIVE,212.38,352.57,60.038,1552249804,"201051344000594","174011545737251",31.59,6.70,0,330.33,378.72,48.2,44.6,0.380,1227959.9,1227959.9,42784,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249819,274184.00
03/10/2019 16:30,2,0.338,ACTIVE,212.83,348.96,60.075,1552249804,"201051344000469","174011545737251",32.30,2.50,0,330.93,365.19,11.1,8.8,0.044,1207073.2,1207073.2,11079,0,0,0,L,1122011218,1,120.88,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249820,274185.00
03/10/2019 16:30,2,0.408,ACTIVE,213.29,381.42,60.038,1552249804,"201051344000585","174011545737251",35.58,5.50,0,333.03,387.74,14.8,12.4,0.071,1227173.8,1227173.8,19005,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249821,274186.00
03/10/2019 16:30,2,0.295,ACTIVE,213.29,342.05,60.033,1552249804,"201051344000853","174011545737251",31.65,3.70,0,333.33,375.11,9.5,7.2,0.035,1230099.8,1230099.8,10675,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249821,274187.00
03/10/2019 16:30,2,1.459,ACTIVE,213.06,352.87,60.006,1552249804,"201051344001145","174011545737251",31.75,5.50,0,333.33,379.92,47.0,43.4,0.380,1230086.3,1230086.3,18923,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249822,274188.00
03/10/2019 16:30,2,1.500,ACTIVE,213.06,354.07,60.033,1552249804,"201051344000438","174011545737251",31.75,6.00,0,333.33,380.82,48.2,44.6,0.384,1222797.5,1222797.5,18966,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249823,274189.00
03/10/2019 16:30,2,1.467,ACTIVE,212.83,354.67,60.028,1552249804,"201051344001135","174011545737251",31.89,5.50,0,332.13,378.12,47.4,43.8,0.384,1209843.4,1209843.4,18920,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249824,274190.00
03/10/2019 16:30,2,0.264,ACTIVE,212.61,379.62,60.038,1552249804,"201051344000983","174011545737251",35.58,4.50,0,331.83,382.33,9.6,7.3,0.031,1228288.7,1228288.7,10680,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249825,274191.00
03/10/2019 16:30,2,0.826,ACTIVE,213.06,378.42,60.028,1552249804,"201051344001203","174011545737251",35.03,6.00,0,333.33,392.25,29.3,26.3,0.221,1217483.8,1217483.8,18965,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249826,274192.00
03/10/2019 16:30,2,1.469,ACTIVE,212.83,350.47,60.033,1552249804,"201051344001230","174011545737251",31.41,6.00,0,331.53,377.22,46.7,43.2,0.371,1214607.6,1214607.6,18776,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249827,274193.00
03/10/2019 16:30,2,1.445,ACTIVE,212.61,355.58,60.033,1552249804,"201051344000646","174011545737251",31.85,5.50,0,332.43,377.82,46.6,43.1,0.384,1207675.3,1207675.3,18938,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249828,274194.00
03/10/2019 16:30,2,0.342,ACTIVE,212.83,378.42,60.033,1552249804,"201051344000867","174011545737251",35.42,6.00,0,331.53,385.63,12.4,10.0,0.049,1205998.5,1205998.5,42857,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249829,274195.00
03/10/2019 16:30,2,0.729,ACTIVE,213.29,382.03,60.038,1552249804,"201051344000633","174011545737251",35.27,5.00,0,332.13,392.85,26.2,23.3,0.186,1204567.6,1204567.6,42909,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249830,274196.00
03/10/2019 16:30,2,1.494,ACTIVE,212.61,354.37,60.038,1552249804,"201051344000955","174011545737251",31.85,6.00,0,331.53,378.42,48.2,44.6,0.393,1227129.9,1227129.9,18959,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249831,274197.00
03/10/2019 16:30,2,0.883,ACTIVE,212.61,371.51,60.022,1552249804,"201051344000648","174011545737251",34.15,4.00,0,331.53,389.84,30.6,27.6,0.225,1218213.8,1218213.8,42414,0,0,0,L,1122011218,1,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249832,274198.00
