ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 16:30,2,0.232,ACTIVE,213.06,340.55,60.049,1552249804,"201051344000645","174011545737251",31.49,4.00,0,332.73,361.89,7.5,5.3,0.018,1223193.8,1223193.8,42376,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249833,274199.00
03/10/2019 16:30,2,0.436,ACTIVE,212.61,379.02,60.070,1552249804,"201051344000569","174011545737251",35.36,4.50,0,331.53,390.44,15.7,13.2,0.084,1238707.3,1238707.3,10597,0,0,0,L,1122011218,1,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249833,274200.00
03/10/2019 16:30,2,0.412,ACTIVE,213.06,356.18,60.028,1552249804,"179051228000119","174011545737251",33.24,6.30,0,334.24,377.82,13.9,11.5,0.062,26751.1,26751.1,10674,0,0,0,L,46974696,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552249834,274201.00
03/10/2019 16:45,2,1.279,ACTIVE,212.61,349.26,60.028,1552250703,"201051344000579","174011545737251",31.49,6.00,0,331.23,375.71,40.9,37.5,0.314,1238604.3,1238604.3,11048,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250705,274202.00
03/10/2019 16:45,2,0.381,ACTIVE,212.61,378.72,60.038,1552250703,"201051344001025","174011545737251",35.36,5.50,0,332.43,386.83,13.7,11.3,0.066,1221315.7,1221315.7,18969,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250706,274203.00
03/10/2019 16:45,2,1.229,ACTIVE,212.83,354.07,60.028,1552250703,"201051344001093","174011545737251",32.07,5.50,0,332.73,378.72,39.9,36.6,0.296,1205278.7,1205278.7,18984,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250707,274204.00
03/10/2019 16:45,2,0.334,ACTIVE,212.38,369.40,60.033,1552250703,"201051344000458","174011545737251",34.49,6.30,0,332.73,382.63,11.7,9.4,0.053,1222163.4,1222163.4,10790,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250708,274205.00
03/10/2019 16:45,2,1.262,ACTIVE,212.61,350.17,60.043,1552250703,"201051344000890","174011545737251",31.63,6.70,0,331.23,374.21,40.4,37.1,0.305,1219964.0,1219964.0,18920,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250709,274206.00
03/10/2019 16:45,2,0.459,ACTIVE,212.38,338.74,60.059,1552250703,"201051344000988","174011545737251",22.90,4.00,0,330.33,347.46,10.7,8.4,0.062,948400.4,948400.4,11157,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250710,274207.00
03/10/2019 16:45,2,1.213,ACTIVE,213.29,350.17,60.001,1552250703,"201051344000582","174011545737251",31.59,4.50,0,332.73,373.01,38.8,35.6,0.305,1199503.5,1199503.5,18893,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250711,274208.00
03/10/2019 16:45,2,0.225,ACTIVE,212.38,336.34,60.028,1552250703,"201051344000868","174011545737251",29.66,3.00,0,331.53,345.06,6.8,4.6,0.013,1207476.6,1207476.6,42833,0,0,0,L,1122011218,1,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250711,274209.00
03/10/2019 16:45,2,0.225,ACTIVE,213.06,337.54,60.081,1552250703,"201051344000576","174011545737251",29.02,3.30,0,330.93,342.05,6.7,4.5,0.009,1225784.8,1225784.8,14870,0,0,0,L,1122011218,1,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250712,274210.00
03/10/2019 16:45,2,0.553,ACTIVE,212.83,371.51,60.049,1552250703,"201051344001158","174011545737251",34.41,4.50,0,332.13,389.84,19.3,16.7,0.128,1202765.2,1202765.2,11093,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250713,274211.00
03/10/2019 16:45,2,1.207,ACTIVE,213.06,349.26,60.033,1552250703,"201051344000917","174011545737251",31.47,6.30,0,332.43,373.91,38.5,35.3,0.301,1217246.2,1217246.2,18764,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250714,274212.00
03/10/2019 16:45,2,1.248,ACTIVE,213.06,342.65,60.033,1552250703,"201051344000417","174011545737251",20.65,6.00,0,332.13,358.28,26.1,23.3,0.203,983546.0,983546.0,18999,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250715,274213.00
03/10/2019 16:45,2,1.225,ACTIVE,213.06,347.76,60.038,1552250703,"201051344000685","174011545737251",31.31,5.50,0,333.93,372.11,38.8,35.6,0.318,1221858.5,1221858.5,18973,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250716,274214.00
03/10/2019 16:45,2,1.240,ACTIVE,213.06,346.86,60.038,1552250703,"201051344000651","174011545737251",31.25,4.00,0,333.33,373.91,39.4,36.1,0.305,1214527.5,1214527.5,18958,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250717,274215.00
03/10/2019 16:45,2,1.246,ACTIVE,212.16,347.16,60.028,1552250703,"201051344000594","174011545737251",31.25,6.30,0,329.73,374.51,39.5,36.2,0.305,1227969.4,1227969.4,42785,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250718,274216.00
03/10/2019 16:45,2,0.311,ACTIVE,212.61,337.24,60.017,1552250703,"201051344000469","174011545737251",31.05,2.50,0,331.53,355.28,9.9,7.6,0.035,1207075.1,1207075.1,11080,0,0,0,L,1122011218,1,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250719,274217.00
03/10/2019 16:45,2,0.359,ACTIVE,213.06,372.71,60.054,1552250703,"201051344000585","174011545737251",34.75,5.50,0,333.63,385.93,12.7,10.3,0.053,1227176.5,1227176.5,19006,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250720,274218.00
03/10/2019 16:45,2,0.254,ACTIVE,213.29,337.84,60.033,1552250703,"201051344000853","174011545737251",30.28,3.70,0,333.93,348.06,7.8,5.6,0.027,1230101.3,1230101.3,10676,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250721,274219.00
03/10/2019 16:45,2,1.207,ACTIVE,212.83,346.56,60.022,1552250703,"201051344001145","174011545737251",31.27,5.50,0,333.63,372.71,38.2,35.0,0.305,1230095.5,1230095.5,18924,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250722,274220.00
03/10/2019 16:45,2,1.244,ACTIVE,213.06,348.36,60.033,1552250703,"201051344000438","174011545737251",31.33,6.00,0,332.43,376.01,39.5,36.2,0.305,1222807.0,1222807.0,18967,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250723,274221.00
03/10/2019 16:45,2,1.211,ACTIVE,212.61,349.56,60.075,1552250703,"201051344001135","174011545737251",31.61,5.50,0,331.53,375.41,38.8,35.5,0.305,1209852.8,1209852.8,18921,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250723,274222.00
03/10/2019 16:45,2,0.246,ACTIVE,212.61,351.07,60.033,1552250703,"201051344000983","174011545737251",32.60,4.50,0,331.53,384.73,8.2,6.0,0.022,1228290.3,1228290.3,10681,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250724,274223.00
03/10/2019 16:45,2,0.703,ACTIVE,213.06,372.71,60.033,1552250703,"201051344001203","174011545737251",34.53,6.00,0,333.03,390.14,24.6,21.8,0.177,1217489.6,1217489.6,18966,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250725,274224.00
03/10/2019 16:45,2,1.211,ACTIVE,212.61,344.76,60.033,1552250703,"201051344001230","174011545737251",30.87,6.00,0,331.23,372.41,37.9,34.7,0.301,1214616.8,1214616.8,18777,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250726,274225.00
03/10/2019 16:45,2,1.199,ACTIVE,212.38,346.56,60.017,1552250703,"201051344000646","174011545737251",31.19,5.50,0,331.53,373.91,37.9,34.7,0.305,1207684.5,1207684.5,18939,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250727,274226.00
03/10/2019 16:45,2,0.303,ACTIVE,212.83,370.30,60.033,1552250703,"201051344000867","174011545737251",34.55,6.00,0,331.23,383.83,10.7,8.4,0.035,1206000.7,1206000.7,42858,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250729,274227.00
03/10/2019 16:45,2,0.635,ACTIVE,213.06,375.11,60.049,1552250703,"201051344000633","174011545737251",34.73,5.50,0,331.83,394.05,22.4,19.7,0.155,1204572.7,1204572.7,42910,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250729,274228.00
03/10/2019 16:45,2,1.236,ACTIVE,212.38,348.36,60.022,1552250703,"201051344000955","174011545737251",31.47,6.00,0,331.83,375.11,39.4,36.1,0.314,1227139.4,1227139.4,18960,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250731,274229.00
03/10/2019 16:45,2,0.734,ACTIVE,212.83,370.90,60.017,1552250703,"201051344000648","174011545737251",34.23,4.00,0,330.63,387.74,25.5,22.7,0.172,1218219.8,1218219.8,42415,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250731,274230.00
03/10/2019 16:45,2,0.217,ACTIVE,213.06,336.94,60.033,1552250703,"201051344000645","174011545737251",29.60,4.00,0,333.33,348.06,6.5,4.3,0.013,1223194.9,1223194.9,42377,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250732,274231.00
03/10/2019 16:45,2,0.373,ACTIVE,212.83,376.31,60.059,1552250703,"201051344000569","174011545737251",35.13,4.50,0,331.23,388.34,13.4,11.0,0.057,1238710.2,1238710.2,10598,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250733,274232.00
03/10/2019 16:45,2,0.361,ACTIVE,213.06,349.26,59.985,1552250703,"179051228000119","174011545737251",32.52,6.30,0,333.93,376.31,11.9,9.6,0.040,26753.6,26753.6,10675,0,0,0,L,46974696,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552250734,274233.00
03/10/2019 17:00,2,1.363,ACTIVE,212.61,349.56,60.012,1552251604,"201051344000579","174011545737251",31.41,6.30,0,331.53,378.72,43.4,39.9,0.340,1238614.3,1238614.3,11049,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251605,274234.00
03/10/2019 17:00,2,0.404,ACTIVE,213.06,379.02,60.017,1552251604,"201051344001025","174011545737251",35.40,6.00,0,333.33,388.04,14.6,12.2,0.071,1221318.8,1221318.8,18970,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251606,274235.00
03/10/2019 17:00,2,1.309,ACTIVE,213.06,353.77,60.006,1552251604,"201051344001093","174011545737251",31.89,6.30,0,333.33,380.22,42.3,38.9,0.314,1205288.4,1205288.4,18985,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251607,274236.00
03/10/2019 17:00,2,0.355,ACTIVE,212.61,371.21,60.017,1552251604,"201051344000458","174011545737251",34.65,6.70,0,332.13,384.43,12.6,10.2,0.053,1222165.9,1222165.9,10791,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251608,274237.00
03/10/2019 17:00,2,1.352,ACTIVE,213.06,348.96,60.049,1552251604,"201051344000890","174011545737251",31.49,7.00,0,333.03,376.31,43.1,39.7,0.331,1219973.9,1219973.9,18921,0,0,0,L,1122011218,1,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251609,274238.00
03/10/2019 17:00,2,0.502,ACTIVE,212.38,339.04,60.012,1552251604,"201051344000988","174011545737251",22.94,4.50,0,330.03,346.26,11.7,9.4,0.075,948402.7,948402.7,11158,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251610,274239.00
03/10/2019 17:00,2,1.318,ACTIVE,213.51,348.06,60.012,1552251604,"201051344000582","174011545737251",31.17,5.00,0,333.03,374.81,41.6,38.3,0.327,1199513.0,1199513.0,18894,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251611,274240.00
03/10/2019 17:00,2,0.236,ACTIVE,212.61,336.34,60.049,1552251604,"201051344000868","174011545737251",30.38,3.30,0,327.02,353.17,7.3,5.1,0.018,1207477.9,1207477.9,42834,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251612,274241.00
03/10/2019 17:00,2,0.238,ACTIVE,213.06,337.54,60.001,1552251604,"201051344000576","174011545737251",29.68,3.70,0,311.39,356.78,7.2,5.0,0.013,1225786.0,1225786.0,14871,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251613,274242.00
03/10/2019 17:00,2,0.623,ACTIVE,212.61,373.91,60.049,1552251604,"201051344001158","174011545737251",34.61,5.00,0,332.43,390.14,21.9,19.2,0.155,1202769.9,1202769.9,11094,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251614,274243.00
03/10/2019 17:00,2,1.307,ACTIVE,213.29,348.66,60.017,1552251604,"201051344000917","174011545737251",31.37,6.30,0,333.03,376.62,41.5,38.2,0.327,1217255.8,1217255.8,18765,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251615,274244.00
03/10/2019 17:00,2,1.359,ACTIVE,213.29,344.15,60.012,1552251604,"201051344000417","174011545737251",20.52,6.00,0,331.53,359.18,28.3,25.4,0.217,983552.3,983552.3,19000,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251615,274245.00
03/10/2019 17:00,2,1.326,ACTIVE,213.29,348.36,60.006,1552251604,"201051344000685","174011545737251",31.31,6.00,0,332.73,374.51,42.1,38.7,0.345,1221868.1,1221868.1,18974,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251617,274246.00
03/10/2019 17:00,2,1.346,ACTIVE,213.51,347.76,60.012,1552251604,"201051344000651","174011545737251",31.19,4.50,0,333.03,375.11,42.6,39.2,0.336,1214537.2,1214537.2,18959,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251618,274247.00
03/10/2019 17:00,2,1.355,ACTIVE,212.16,347.76,60.012,1552251604,"201051344000594","174011545737251",31.21,6.30,0,330.03,377.52,42.9,39.5,0.340,1227979.3,1227979.3,42786,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251619,274248.00
03/10/2019 17:00,2,0.324,ACTIVE,212.61,342.95,60.017,1552251604,"201051344000469","174011545737251",31.71,3.00,0,330.63,362.19,10.5,8.2,0.035,1207077.1,1207077.1,11081,0,0,0,L,1122011218,1,120.42,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251620,274249.00
03/10/2019 17:00,2,0.383,ACTIVE,213.51,377.22,60.017,1552251604,"201051344000585","174011545737251",35.19,6.00,0,333.33,387.14,13.6,11.2,0.066,1227179.3,1227179.3,19007,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251620,274250.00
03/10/2019 17:00,2,0.271,ACTIVE,213.06,338.14,60.038,1552251604,"201051344000853","174011545737251",31.09,4.00,0,332.43,363.99,8.6,6.3,0.031,1230102.9,1230102.9,10677,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251621,274251.00
03/10/2019 17:00,2,1.314,ACTIVE,213.29,347.46,60.012,1552251604,"201051344001145","174011545737251",31.23,5.50,0,332.13,375.71,41.6,38.2,0.336,1230105.1,1230105.1,18925,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251622,274252.00
03/10/2019 17:00,2,1.346,ACTIVE,213.29,351.07,60.012,1552251604,"201051344000438","174011545737251",31.55,6.00,0,332.73,377.82,43.1,39.6,0.340,1222816.9,1222816.9,18968,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251623,274253.00
03/10/2019 17:00,2,1.348,ACTIVE,212.83,346.86,60.017,1552251604,"201051344001135","174011545737251",30.97,5.50,0,332.73,376.62,42.3,38.9,0.336,1209862.5,1209862.5,18922,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251624,274254.00
03/10/2019 17:00,2,0.260,ACTIVE,212.38,369.10,60.001,1552251604,"201051344000983","174011545737251",34.47,5.00,0,331.53,384.43,9.1,6.9,0.031,1228291.9,1228291.9,10682,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251625,274255.00
03/10/2019 17:00,2,0.787,ACTIVE,213.29,371.21,59.985,1552251604,"201051344001203","174011545737251",34.29,6.00,0,334.24,391.04,27.5,24.7,0.194,1217495.6,1217495.6,18967,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251626,274256.00
03/10/2019 17:00,2,1.295,ACTIVE,212.83,349.26,60.006,1552251604,"201051344001230","174011545737251",31.49,6.00,0,329.73,375.11,41.3,38.0,0.327,1214626.3,1214626.3,18778,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251627,274257.00
03/10/2019 17:00,2,1.312,ACTIVE,212.83,348.06,59.996,1552251604,"201051344000646","174011545737251",31.17,6.00,0,331.23,375.41,41.5,38.1,0.331,1207694.0,1207694.0,18940,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251628,274258.00
03/10/2019 17:00,2,0.322,ACTIVE,212.61,374.81,60.022,1552251604,"201051344000867","174011545737251",35.03,6.00,0,332.13,385.03,11.5,9.2,0.044,1206002.9,1206002.9,42859,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251629,274259.00
03/10/2019 17:00,2,0.688,ACTIVE,213.06,377.22,59.985,1552251604,"201051344000633","174011545737251",34.87,5.50,0,333.03,392.25,24.3,21.6,0.168,1204578.1,1204578.1,42911,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251630,274260.00
03/10/2019 17:00,2,1.336,ACTIVE,212.83,351.97,60.001,1552251604,"201051344000955","174011545737251",31.75,6.30,0,332.43,377.82,43.0,39.6,0.345,1227149.3,1227149.3,18961,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251631,274261.00
03/10/2019 17:00,2,0.795,ACTIVE,212.61,373.31,60.017,1552251604,"201051344000648","174011545737251",34.41,4.50,0,330.93,388.34,27.8,24.9,0.194,1218226.0,1218226.0,42416,0,0,0,L,1122011218,1,120.65,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251632,274262.00
03/10/2019 17:00,2,0.217,ACTIVE,213.06,339.04,59.969,1552251604,"201051344000645","174011545737251",31.37,4.50,0,326.42,357.98,6.9,4.8,0.018,1223196.1,1223196.1,42378,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251632,274263.00
03/10/2019 17:00,2,0.402,ACTIVE,212.61,379.92,60.001,1552251604,"201051344000569","174011545737251",35.46,5.00,0,331.53,388.94,14.5,12.0,0.066,1238713.2,1238713.2,10599,0,0,0,L,1122011218,1,120.65,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251633,274264.00
03/10/2019 17:00,2,0.391,ACTIVE,213.06,344.45,60.006,1552251604,"179051228000119","174011545737251",32.01,6.70,0,335.44,377.22,12.8,10.4,0.049,26756.3,26756.3,10676,0,0,0,L,46974696,1,121.10,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552251634,274265.00
03/10/2019 17:15,2,1.086,ACTIVE,212.38,346.26,60.028,1552252505,"201051344000579","174011545737251",31.41,6.30,0,331.83,376.01,34.5,31.4,0.261,1238623.6,1238623.6,11050,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252506,274266.00
03/10/2019 17:15,2,0.348,ACTIVE,212.61,347.76,60.054,1552252505,"201051344001025","174011545737251",32.22,5.50,0,333.33,386.83,11.4,9.1,0.049,1221321.6,1221321.6,18971,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252507,274267.00
03/10/2019 17:15,2,1.029,ACTIVE,212.83,354.37,60.038,1552252505,"201051344001093","174011545737251",32.16,6.00,0,332.43,377.22,33.6,30.5,0.234,1205297.5,1205297.5,18986,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252508,274268.00
03/10/2019 17:15,2,0.299,ACTIVE,212.16,353.17,60.038,1552252505,"201051344000458","174011545737251",32.82,6.30,0,333.03,382.93,10.0,7.7,0.040,1222168.3,1222168.3,10792,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252509,274269.00
03/10/2019 17:15,2,1.066,ACTIVE,212.61,348.66,60.006,1552252505,"201051344000890","174011545737251",31.67,6.70,0,332.13,374.81,34.3,31.2,0.256,1219983.1,1219983.1,18922,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252510,274270.00
03/10/2019 17:15,2,0.441,ACTIVE,212.16,338.14,60.033,1552252505,"201051344000988","174011545737251",22.72,4.50,0,330.03,347.16,10.2,7.9,0.057,948405.0,948405.0,11159,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252511,274271.00
03/10/2019 17:15,2,1.047,ACTIVE,213.29,345.06,60.043,1552252505,"201051344000582","174011545737251",31.19,4.50,0,333.03,371.51,33.1,30.0,0.247,1199522.0,1199522.0,18895,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252511,274272.00
03/10/2019 17:15,2,0.207,ACTIVE,212.16,335.14,60.038,1552252505,"201051344000868","174011545737251",28.49,3.30,0,330.63,344.15,6.0,3.9,0.009,1207479.1,1207479.1,42835,0,0,0,L,1122011218,1,120.65,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252512,274273.00
03/10/2019 17:15,2,0.221,ACTIVE,212.83,336.94,60.043,1552252505,"201051344000576","174011545737251",26.40,3.70,0,330.03,344.45,5.9,3.8,0.004,1225787.2,1225787.2,14872,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252513,274274.00
03/10/2019 17:15,2,0.496,ACTIVE,212.38,375.71,60.043,1552252505,"201051344001158","174011545737251",34.97,5.00,0,333.03,388.34,17.6,15.1,0.102,1202774.4,1202774.4,11095,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252514,274275.00
03/10/2019 17:15,2,1.035,ACTIVE,212.83,347.16,60.038,1552252505,"201051344000917","174011545737251",31.41,6.30,0,332.13,373.61,32.9,29.8,0.247,1217264.6,1217264.6,18766,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252515,274276.00
03/10/2019 17:15,2,1.090,ACTIVE,213.06,342.05,60.038,1552252505,"201051344000417","174011545737251",20.48,6.00,0,332.43,357.38,22.6,19.9,0.168,983558.2,983558.2,19001,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252516,274277.00
03/10/2019 17:15,2,1.051,ACTIVE,212.83,345.96,60.033,1552252505,"201051344000685","174011545737251",31.31,6.00,0,332.43,373.31,33.3,30.2,0.265,1221877.1,1221877.1,18975,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252517,274278.00
03/10/2019 17:15,2,1.072,ACTIVE,212.83,345.66,60.038,1552252505,"201051344000651","174011545737251",31.23,4.00,0,332.43,373.31,33.9,30.8,0.261,1214546.3,1214546.3,18960,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252518,274279.00
03/10/2019 17:15,2,1.076,ACTIVE,211.93,348.66,60.033,1552252505,"201051344000594","174011545737251",31.49,6.30,0,330.03,374.51,34.4,31.3,0.265,1227988.4,1227988.4,42787,0,0,0,L,1122011218,1,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252519,274280.00
03/10/2019 17:15,2,0.291,ACTIVE,212.38,336.34,60.033,1552252505,"201051344000469","174011545737251",30.49,3.00,0,331.53,357.68,9.0,6.8,0.031,1207079.1,1207079.1,11082,0,0,0,L,1122011218,1,120.42,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252520,274281.00
03/10/2019 17:15,2,0.338,ACTIVE,212.83,365.19,60.033,1552252505,"201051344000585","174011545737251",34.01,5.00,0,334.24,385.93,11.6,9.3,0.049,1227182.0,1227182.0,19008,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252521,274282.00
03/10/2019 17:15,2,0.236,ACTIVE,212.83,336.94,59.985,1552252505,"201051344000853","174011545737251",29.42,3.70,0,332.13,357.68,7.1,4.9,0.018,1230104.3,1230104.3,10678,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252522,274283.00
03/10/2019 17:15,2,1.055,ACTIVE,213.06,345.96,60.033,1552252505,"201051344001145","174011545737251",31.37,5.50,0,333.33,373.01,33.6,30.5,0.261,1230113.9,1230113.9,18926,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252523,274284.00
03/10/2019 17:15,2,1.080,ACTIVE,212.83,351.07,60.028,1552252505,"201051344000438","174011545737251",31.83,6.00,0,332.73,374.81,34.8,31.7,0.261,1222826.1,1222826.1,18969,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252524,274285.00
03/10/2019 17:15,2,1.084,ACTIVE,212.16,346.26,60.017,1552252505,"201051344001135","174011545737251",31.39,5.50,0,331.83,374.51,34.5,31.4,0.265,1209871.6,1209871.6,18923,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252525,274286.00
03/10/2019 17:15,2,0.230,ACTIVE,212.16,335.44,60.043,1552252505,"201051344000983","174011545737251",30.73,4.50,0,332.43,382.03,7.2,5.0,0.022,1228293.4,1228293.4,10683,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252525,274287.00
03/10/2019 17:15,2,0.676,ACTIVE,212.83,371.21,60.043,1552252505,"201051344001203","174011545737251",34.37,6.00,0,334.24,388.94,23.6,20.8,0.164,1217501.5,1217501.5,18968,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252526,274288.00
03/10/2019 17:15,2,1.059,ACTIVE,212.61,348.66,60.001,1552252505,"201051344001230","174011545737251",31.57,6.00,0,331.83,376.92,33.9,30.7,0.265,1214635.1,1214635.1,18779,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252527,274289.00
03/10/2019 17:15,2,1.062,ACTIVE,212.61,349.86,60.028,1552252505,"201051344000646","174011545737251",31.67,5.50,0,331.53,373.91,34.1,31.0,0.270,1207702.9,1207702.9,18941,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252528,274290.00
03/10/2019 17:15,2,0.287,ACTIVE,212.61,355.58,59.990,1552252505,"201051344000867","174011545737251",33.12,6.00,0,332.43,383.23,9.7,7.4,0.031,1206005.0,1206005.0,42860,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252529,274291.00
03/10/2019 17:15,2,0.592,ACTIVE,212.83,364.29,60.038,1552252505,"201051344000633","174011545737251",33.62,5.50,0,332.43,389.84,20.1,17.5,0.133,1204583.1,1204583.1,42912,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252530,274292.00
03/10/2019 17:15,2,1.113,ACTIVE,212.38,348.06,59.996,1552252505,"201051344000955","174011545737251",31.49,6.00,0,332.13,375.11,35.5,32.4,0.274,1227158.5,1227158.5,18962,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252531,274293.00
03/10/2019 17:15,2,0.652,ACTIVE,212.38,367.90,60.028,1552252505,"201051344000648","174011545737251",34.03,4.50,0,332.13,386.23,22.5,19.8,0.146,1218231.7,1218231.7,42417,0,0,0,L,1122011218,1,120.42,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252532,274294.00
03/10/2019 17:15,2,0.209,ACTIVE,212.61,336.34,60.028,1552252505,"201051344000645","174011545737251",28.59,4.50,0,332.73,349.26,6.1,3.9,0.013,1223197.2,1223197.2,42379,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252533,274295.00
03/10/2019 17:15,2,0.361,ACTIVE,212.38,374.81,60.033,1552252505,"201051344000569","174011545737251",34.97,5.00,0,332.13,387.74,12.9,10.5,0.057,1238716.1,1238716.1,10600,0,0,0,L,1122011218,1,120.42,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252534,274296.00
03/10/2019 17:15,2,0.350,ACTIVE,212.61,341.75,60.033,1552252505,"179051228000119","174011545737251",31.77,6.70,0,334.24,371.21,11.3,9.0,0.044,26758.8,26758.8,10677,0,0,0,L,46974696,1,120.88,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552252535,274297.00
03/10/2019 17:30,2,0.939,ACTIVE,212.38,341.75,60.001,1552253404,"201051344000579","174011545737251",31.05,6.00,0,330.33,367.90,29.6,26.6,0.217,1238630.7,1238630.7,11051,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253405,274298.00
03/10/2019 17:30,2,0.312,ACTIVE,212.38,372.11,60.022,1552253404,"201051344001025","174011545737251",34.83,5.00,0,332.73,383.23,11.0,8.7,0.040,1221323.8,1221323.8,18972,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253406,274299.00
03/10/2019 17:30,2,0.902,ACTIVE,212.61,347.76,60.006,1552253404,"201051344001093","174011545737251",31.65,5.50,0,330.93,367.60,29.0,26.0,0.199,1205304.4,1205304.4,18987,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253407,274300.00
03/10/2019 17:30,2,0.266,ACTIVE,212.16,371.81,60.001,1552253404,"201051344000458","174011545737251",34.79,6.30,0,331.53,374.81,9.4,7.1,0.022,1222170.0,1222170.0,10793,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253408,274301.00
03/10/2019 17:30,2,0.936,ACTIVE,212.38,342.35,60.017,1552253404,"201051344000890","174011545737251",31.03,6.30,0,331.53,367.00,29.4,26.5,0.208,1219990.1,1219990.1,18923,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253409,274302.00
03/10/2019 17:30,2,0.396,ACTIVE,212.38,337.84,60.006,1552253404,"201051344000988","174011545737251",22.58,4.00,0,330.03,344.45,9.1,6.9,0.044,948406.8,948406.8,11160,0,0,0,L,1122011218,1,120.42,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253410,274303.00
03/10/2019 17:30,2,0.889,ACTIVE,213.06,344.15,60.012,1552253404,"201051344000582","174011545737251",31.33,4.50,0,331.83,363.69,28.3,25.4,0.203,1199528.7,1199528.7,18896,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253411,274304.00
03/10/2019 17:30,2,0.189,ALERT,212.16,335.74,60.012,1552253404,"201051344000868","174011545737251",27.35,3.30,0,297.26,339.95,5.3,3.2,0.004,1207479.9,1207479.9,42836,0,0,0,L,1122011218,1,120.65,122.23,0002,0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253412,274305.00
03/10/2019 17:30,2,0.191,ALERT,212.83,337.54,59.996,1552253404,"201051344000576","174011545737251",27.21,3.30,0,297.26,343.25,5.3,3.2,0.000,1225788.0,1225788.0,14873,0,0,0,L,1122011218,1,121.10,122.01,0002,0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253414,274306.00
03/10/2019 17:30,2,0.475,ACTIVE,212.38,357.38,60.012,1552253404,"201051344001158","174011545737251",33.02,4.50,0,331.53,385.03,15.9,13.5,0.102,1202777.9,1202777.9,11096,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253415,274307.00
03/10/2019 17:30,2,0.879,ACTIVE,212.83,346.26,60.017,1552253404,"201051344000917","174011545737251",31.45,6.30,0,332.13,364.89,28.0,25.1,0.212,1217271.3,1217271.3,18767,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253416,274308.00
03/10/2019 17:30,2,0.936,ACTIVE,212.83,340.85,60.006,1552253404,"201051344000417","174011545737251",20.42,5.50,0,331.83,352.27,19.4,16.8,0.137,983562.6,983562.6,19002,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253417,274309.00
03/10/2019 17:30,2,0.895,ACTIVE,213.06,344.45,60.017,1552253404,"201051344000685","174011545737251",31.29,5.50,0,332.13,364.59,28.4,25.5,0.217,1221883.8,1221883.8,18976,0,0,0,L,1122011218,1,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253418,274310.00
03/10/2019 17:30,2,0.900,ACTIVE,212.83,346.86,60.012,1552253404,"201051344000651","174011545737251",31.59,4.00,0,331.83,364.29,28.9,26.0,0.212,1214553.2,1214553.2,18961,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253419,274311.00
03/10/2019 17:30,2,0.932,ACTIVE,211.93,342.35,60.012,1552253404,"201051344000594","174011545737251",30.95,6.00,0,328.82,365.49,29.3,26.3,0.212,1227995.4,1227995.4,42788,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253420,274312.00
03/10/2019 17:30,2,0.264,ACTIVE,212.61,336.34,60.043,1552253404,"201051344000469","174011545737251",30.57,3.00,0,329.13,350.77,8.2,6.0,0.022,1207080.6,1207080.6,11083,0,0,0,L,1122011218,1,120.42,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253421,274313.00
03/10/2019 17:30,2,0.311,ACTIVE,212.83,353.17,60.022,1552253404,"201051344000585","174011545737251",32.72,5.00,0,332.13,378.42,10.3,8.0,0.035,1227184.1,1227184.1,19009,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253422,274314.00
03/10/2019 17:30,2,0.211,ACTIVE,213.06,337.24,60.049,1552253404,"201051344000853","174011545737251",28.41,3.70,0,332.43,342.05,6.1,4.0,0.013,1230105.3,1230105.3,10679,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253423,274315.00
03/10/2019 17:30,2,0.904,ACTIVE,212.83,342.95,60.038,1552253404,"201051344001145","174011545737251",31.05,5.00,0,332.43,364.89,28.4,25.5,0.217,1230120.6,1230120.6,18927,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253423,274316.00
03/10/2019 17:30,2,0.924,ACTIVE,212.83,347.46,60.012,1552253404,"201051344000438","174011545737251",31.61,5.50,0,331.83,369.40,29.6,26.7,0.217,1222833.1,1222833.1,18970,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253424,274317.00
03/10/2019 17:30,2,0.922,ACTIVE,212.38,342.65,60.012,1552253404,"201051344001135","174011545737251",31.09,5.00,0,331.53,365.49,29.0,26.1,0.212,1209878.4,1209878.4,18924,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253425,274318.00
03/10/2019 17:30,2,0.211,ACTIVE,212.38,335.74,60.049,1552253404,"201051344000983","174011545737251",29.52,4.50,0,330.03,340.55,6.4,4.2,0.013,1228294.5,1228294.5,10684,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253426,274319.00
03/10/2019 17:30,2,0.590,ACTIVE,212.83,367.00,60.028,1552253404,"201051344001203","174011545737251",34.01,5.50,0,333.63,382.93,20.4,17.8,0.133,1217506.0,1217506.0,18969,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253427,274320.00
03/10/2019 17:30,2,0.900,ACTIVE,212.61,345.96,60.022,1552253404,"201051344001230","174011545737251",31.41,5.50,0,330.63,366.40,28.7,25.7,0.212,1214641.7,1214641.7,18780,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253428,274321.00
03/10/2019 17:30,2,0.916,ACTIVE,212.38,342.95,60.017,1552253404,"201051344000646","174011545737251",31.01,5.00,0,330.63,365.49,28.8,25.9,0.221,1207709.6,1207709.6,18942,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253429,274322.00
03/10/2019 17:30,2,0.254,ACTIVE,212.61,368.20,60.012,1552253404,"201051344000867","174011545737251",34.51,5.50,0,331.23,376.62,8.9,6.6,0.018,1206006.6,1206006.6,42861,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253430,274323.00
03/10/2019 17:30,2,0.527,ACTIVE,213.06,348.66,60.022,1552253404,"201051344000633","174011545737251",32.01,5.00,0,333.03,385.93,17.1,14.6,0.102,1204587.0,1204587.0,42913,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253431,274324.00
03/10/2019 17:30,2,0.947,ACTIVE,212.38,346.26,60.049,1552253404,"201051344000955","174011545737251",31.41,5.50,0,330.63,366.40,30.2,27.2,0.230,1227165.4,1227165.4,18963,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253432,274325.00
03/10/2019 17:30,2,0.527,ACTIVE,212.38,359.78,60.017,1552253404,"201051344000648","174011545737251",33.32,4.00,0,331.53,382.03,17.9,15.3,0.093,1218235.8,1218235.8,42418,0,0,0,L,1122011218,1,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253433,274326.00
03/10/2019 17:30,2,0.199,ACTIVE,212.83,336.64,60.022,1552253404,"201051344000645","174011545737251",26.56,4.00,0,310.79,357.08,5.4,3.3,0.004,1223198.0,1223198.0,42380,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253434,274327.00
03/10/2019 17:30,2,0.316,ACTIVE,212.61,367.90,59.996,1552253404,"201051344000569","174011545737251",34.33,4.50,0,332.13,380.82,11.0,8.7,0.049,1238718.3,1238718.3,10601,0,0,0,L,1122011218,1,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253435,274328.00
03/10/2019 17:30,2,0.314,ACTIVE,213.06,340.25,60.022,1552253404,"179051228000119","174011545737251",31.39,6.30,0,333.63,358.28,10.0,7.7,0.027,26760.8,26760.8,10678,0,0,0,L,46974696,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552253436,274329.00
03/10/2019 17:45,2,0.725,ACTIVE,212.61,348.36,60.012,1552254304,"201051344000579","174011545737251",31.95,6.00,0,330.63,364.89,23.5,20.7,0.155,1238636.9,1238636.9,11052,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254305,274330.00
03/10/2019 17:45,2,0.250,ACTIVE,212.38,372.11,60.006,1552254304,"201051344001025","174011545737251",34.83,5.00,0,333.03,381.42,8.8,6.6,0.018,1221325.9,1221325.9,18973,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254306,274331.00
03/10/2019 17:45,2,0.719,ACTIVE,212.38,340.85,59.996,1552254304,"201051344001093","174011545737251",31.09,5.50,0,331.83,365.49,22.7,20.0,0.146,1205310.6,1205310.6,18988,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254307,274332.00
03/10/2019 17:45,2,0.232,ACTIVE,212.38,335.74,60.012,1552254304,"201051344000458","174011545737251",30.59,6.00,0,332.73,378.72,7.3,5.1,0.018,1222171.6,1222171.6,10794,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254308,274333.00
03/10/2019 17:45,2,0.748,ACTIVE,212.38,340.25,60.012,1552254304,"201051344000890","174011545737251",30.73,6.00,0,330.63,363.69,23.3,20.6,0.155,1219996.4,1219996.4,18924,0,0,0,L,1122011218,1,122.23,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254309,274334.00
03/10/2019 17:45,2,0.314,ACTIVE,212.38,337.54,60.012,1552254304,"201051344000988","174011545737251",22.17,4.00,0,329.43,344.15,7.1,4.9,0.035,948408.4,948408.4,11161,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254310,274335.00
03/10/2019 17:45,2,0.697,ACTIVE,213.06,341.75,60.012,1552254304,"201051344000582","174011545737251",31.21,4.00,0,332.73,362.19,22.1,19.4,0.146,1199534.7,1199534.7,18897,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254311,274336.00
03/10/2019 17:45,2,0.170,ALERT,212.38,319.51,60.017,1552254304,"201051344000868","174011545737251",24.61,3.00,0,297.87,352.57,4.3,2.2,0.000,1207480.6,1207480.6,42838,0,0,0,L,1122011218,1,120.88,122.23,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254313,274337.00
03/10/2019 17:45,2,0.172,ALERT,213.06,300.27,60.017,1552254304,"201051344000576","174011545737251",22.92,3.00,0,296.96,339.34,4.0,1.9,0.000,1225788.7,1225788.7,14875,0,0,0,L,1122011218,1,121.10,122.23,0002,1,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254315,274338.00
03/10/2019 17:45,2,0.381,ACTIVE,212.61,362.19,60.006,1552254304,"201051344001158","174011545737251",33.62,4.00,0,332.73,382.33,13.0,10.6,0.071,1202781.2,1202781.2,11097,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254315,274339.00
03/10/2019 17:45,2,0.682,ACTIVE,212.61,340.55,60.012,1552254304,"201051344000917","174011545737251",30.67,6.00,0,332.13,362.49,21.2,18.6,0.146,1217277.1,1217277.1,18768,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254316,274340.00
03/10/2019 17:45,2,0.748,ACTIVE,212.61,339.04,60.012,1552254304,"201051344000417","174011545737251",19.94,5.50,0,332.13,350.47,15.1,12.7,0.102,983566.6,983566.6,19003,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254317,274341.00
03/10/2019 17:45,2,0.693,ACTIVE,212.83,341.45,60.017,1552254304,"201051344000685","174011545737251",31.01,5.00,0,331.83,361.59,21.8,19.1,0.155,1221889.8,1221889.8,18977,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254318,274342.00
