ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 17:45,2,0.709,ACTIVE,212.61,340.85,59.969,1552254304,"201051344000651","174011545737251",30.79,3.70,0,333.03,362.79,22.1,19.4,0.150,1214559.3,1214559.3,18962,0,0,0,L,1122011218,1,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254319,274343.00
03/10/2019 17:45,2,0.703,ACTIVE,212.16,339.95,59.980,1552254304,"201051344000594","174011545737251",30.61,5.50,0,327.62,363.69,21.8,19.1,0.150,1228001.5,1228001.5,42789,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254320,274344.00
03/10/2019 17:45,2,0.238,ACTIVE,212.61,336.64,60.017,1552254304,"201051344000469","174011545737251",28.71,3.00,0,329.13,356.78,7.0,4.8,0.009,1207082.0,1207082.0,11084,0,0,0,L,1122011218,1,120.65,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254321,274345.00
03/10/2019 17:45,2,0.264,ACTIVE,212.61,337.24,60.006,1552254304,"201051344000585","174011545737251",31.01,4.50,0,331.53,373.91,8.3,6.1,0.027,1227186.0,1227186.0,19010,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254322,274346.00
03/10/2019 17:45,2,0.178,ACTIVE,213.06,336.94,60.006,1552254304,"201051344000853","174011545737251",27.12,3.70,0,319.81,352.27,4.9,2.8,0.004,1230106.2,1230106.2,10680,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254323,274347.00
03/10/2019 17:45,2,0.662,ACTIVE,212.61,340.85,60.022,1552254304,"201051344001145","174011545737251",31.01,4.50,0,331.23,361.89,20.9,18.2,0.146,1230126.4,1230126.4,18928,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254324,274348.00
03/10/2019 17:45,2,0.707,ACTIVE,212.61,340.85,60.017,1552254304,"201051344000438","174011545737251",31.09,5.00,0,331.83,365.19,22.3,19.6,0.146,1222839.2,1222839.2,18971,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254325,274349.00
03/10/2019 17:45,2,0.693,ACTIVE,212.16,339.34,60.006,1552254304,"201051344001135","174011545737251",30.73,4.50,0,331.83,361.59,21.6,18.9,0.150,1209884.4,1209884.4,18925,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254326,274350.00
03/10/2019 17:45,2,0.182,ACTIVE,212.61,335.44,60.043,1552254304,"201051344000983","174011545737251",27.51,4.00,0,318.30,349.26,5.1,3.0,0.004,1228295.4,1228295.4,10685,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254327,274351.00
03/10/2019 17:45,2,0.461,ACTIVE,212.61,351.67,60.012,1552254304,"201051344001203","174011545737251",32.48,5.00,0,333.33,379.02,15.2,12.8,0.088,1217510.0,1217510.0,18970,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254328,274352.00
03/10/2019 17:45,2,0.662,ACTIVE,212.38,339.65,60.012,1552254304,"201051344001230","174011545737251",30.61,5.00,0,330.93,361.89,20.6,17.9,0.137,1214647.5,1214647.5,18781,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254329,274353.00
03/10/2019 17:45,2,0.678,ACTIVE,212.16,340.85,60.006,1552254304,"201051344000646","174011545737251",30.71,5.00,0,330.33,363.09,21.1,18.4,0.150,1207715.4,1207715.4,18943,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254330,274354.00
03/10/2019 17:45,2,0.211,ACTIVE,212.83,335.44,60.059,1552254304,"201051344000867","174011545737251",29.76,5.50,0,332.13,376.92,6.4,4.3,0.009,1206008.1,1206008.1,42862,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254331,274355.00
03/10/2019 17:45,2,0.393,ACTIVE,213.06,364.59,60.012,1552254304,"201051344000633","174011545737251",33.81,5.00,0,332.13,382.63,13.5,11.1,0.066,1204590.4,1204590.4,42914,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254331,274356.00
03/10/2019 17:45,2,0.711,ACTIVE,211.93,339.34,60.006,1552254304,"201051344000955","174011545737251",30.77,5.00,0,330.93,362.19,22.2,19.5,0.155,1227171.6,1227171.6,18964,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254332,274357.00
03/10/2019 17:45,2,0.355,ACTIVE,212.61,365.80,60.012,1552254304,"201051344000648","174011545737251",34.07,4.00,0,331.83,381.73,12.3,9.9,0.057,1218239.2,1218239.2,42419,0,0,0,L,1122011218,1,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254333,274358.00
03/10/2019 17:45,2,0.150,ALERT,212.83,318.91,60.012,1552254304,"201051344000645","174011545737251",25.84,4.00,0,296.96,351.37,4.0,1.9,0.000,1223198.7,1223198.7,42381,0,0,0,L,1122011218,1,121.33,122.23,0002,1,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254335,274359.00
03/10/2019 17:45,2,0.264,ACTIVE,212.61,336.64,60.012,1552254304,"201051344000569","174011545737251",30.89,4.00,0,332.13,376.62,8.3,6.1,0.027,1238720.2,1238720.2,10602,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254336,274360.00
03/10/2019 17:45,2,0.256,ACTIVE,212.83,339.95,59.969,1552254304,"179051228000119","174011545737251",31.29,6.30,0,332.13,351.67,8.1,5.9,0.013,26762.5,26762.5,10679,0,0,0,L,46974696,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552254337,274361.00
03/10/2019 18:00,2,0.484,ACTIVE,211.93,336.34,60.001,1552255203,"201051344000579","174011545737251",29.78,5.00,0,330.93,360.08,14.7,12.2,0.071,1238640.7,1238640.7,11053,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255205,274362.00
03/10/2019 18:00,2,0.205,ACTIVE,211.93,334.84,60.001,1552255203,"201051344001025","174011545737251",29.60,4.00,0,331.83,378.12,6.2,4.0,0.009,1221327.1,1221327.1,18974,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255206,274363.00
03/10/2019 18:00,2,0.471,ACTIVE,212.16,337.84,60.006,1552255203,"201051344001093","174011545737251",29.62,5.00,0,331.23,357.08,14.2,11.7,0.066,1205314.2,1205314.2,18989,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255206,274364.00
03/10/2019 18:00,2,0.182,ACTIVE,211.93,334.54,60.012,1552255203,"201051344000458","174011545737251",26.68,5.00,0,330.63,340.85,5.0,2.9,0.000,1222172.5,1222172.5,10795,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255207,274365.00
03/10/2019 18:00,2,0.426,ACTIVE,211.93,341.75,60.022,1552255203,"201051344000890","174011545737251",31.51,5.50,0,330.93,355.58,13.6,11.2,0.066,1220000.0,1220000.0,18925,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255208,274366.00
03/10/2019 18:00,2,0.195,ACTIVE,211.93,336.34,60.012,1552255203,"201051344000988","174011545737251",21.69,3.70,0,330.03,343.25,4.3,2.3,0.009,948409.2,948409.2,11162,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255209,274367.00
03/10/2019 18:00,2,0.412,ACTIVE,212.61,338.14,60.012,1552255203,"201051344000582","174011545737251",31.05,3.70,0,331.53,353.47,13.0,10.7,0.062,1199538.2,1199538.2,18898,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255210,274368.00
03/10/2019 18:00,2,0.141,ALERT,211.93,299.07,60.001,1552255203,"201051344000868","174011545737251",18.03,2.50,0,297.57,339.65,2.6,0.6,0.000,1207480.9,1207480.9,42840,0,0,0,L,1122011218,1,120.42,122.01,0002,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255212,274369.00
03/10/2019 18:00,2,0.135,ACTIVE,212.38,299.37,60.006,1552255203,"201051344000576","174011545737251",14.95,2.50,0,296.96,304.48,2.1,0.1,0.000,1225788.9,1225788.9,14877,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255213,274370.00
03/10/2019 18:00,2,0.242,ACTIVE,211.93,334.84,60.022,1552255203,"201051344001158","174011545737251",30.34,3.70,0,331.53,372.41,7.5,5.3,0.027,1202783.0,1202783.0,11098,0,0,0,L,1122011218,1,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255214,274371.00
03/10/2019 18:00,2,0.395,ACTIVE,212.16,337.54,60.006,1552255203,"201051344000917","174011545737251",30.79,5.50,0,330.63,352.57,12.3,10.0,0.066,1217280.5,1217280.5,18769,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255215,274372.00
03/10/2019 18:00,2,0.477,ACTIVE,212.16,336.64,60.017,1552255203,"201051344000417","174011545737251",20.48,4.50,0,331.23,346.86,9.9,7.6,0.044,983568.9,983568.9,19004,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255216,274373.00
03/10/2019 18:00,2,0.406,ACTIVE,212.16,340.25,60.017,1552255203,"201051344000685","174011545737251",31.37,4.50,0,330.03,353.17,12.9,10.5,0.066,1221893.3,1221893.3,18978,0,0,0,L,1122011218,1,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255217,274374.00
03/10/2019 18:00,2,0.447,ACTIVE,212.16,337.54,60.033,1552255203,"201051344000651","174011545737251",30.22,3.30,0,330.63,352.87,13.7,11.3,0.075,1214562.8,1214562.8,18963,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255218,274375.00
03/10/2019 18:00,2,0.447,ACTIVE,211.70,336.64,60.012,1552255203,"201051344000594","174011545737251",30.20,5.00,0,328.52,355.28,13.7,11.3,0.066,1228005.1,1228005.1,42790,0,0,0,L,1122011218,1,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255219,274376.00
03/10/2019 18:00,2,0.193,ALERT,212.16,299.37,60.012,1552255203,"201051344000469","174011545737251",24.05,2.50,0,296.06,355.28,4.7,2.6,0.000,1207082.9,1207082.9,11085,0,0,0,L,1122011218,1,120.20,122.23,0002,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255220,274377.00
03/10/2019 18:00,2,0.207,ACTIVE,212.16,336.34,60.022,1552255203,"201051344000585","174011545737251",28.77,4.00,0,331.53,346.86,6.1,4.0,0.009,1227187.1,1227187.1,19011,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255221,274378.00
03/10/2019 18:00,2,0.143,ALERT,212.61,298.47,60.017,1552255203,"201051344000853","174011545737251",20.97,2.50,0,297.26,339.65,3.0,1.0,0.000,1230106.6,1230106.6,10681,0,0,0,L,1122011218,1,121.10,122.23,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255223,274379.00
03/10/2019 18:00,2,0.371,ACTIVE,212.16,341.75,60.017,1552255203,"201051344001145","174011545737251",31.51,4.00,0,331.53,357.08,11.9,9.6,0.062,1230129.6,1230129.6,18929,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255224,274380.00
03/10/2019 18:00,2,0.438,ACTIVE,212.16,345.96,60.059,1552255203,"201051344000438","174011545737251",31.89,4.00,0,331.53,355.58,14.2,11.7,0.071,1222843.0,1222843.0,18972,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255225,274381.00
03/10/2019 18:00,2,0.463,ACTIVE,211.70,336.04,60.022,1552255203,"201051344001135","174011545737251",29.60,4.00,0,330.93,355.58,13.9,11.5,0.075,1209888.0,1209888.0,18926,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255226,274382.00
03/10/2019 18:00,2,0.154,ALERT,211.93,298.77,60.049,1552255203,"201051344000983","174011545737251",21.99,3.00,0,297.26,339.65,3.4,1.4,0.000,1228295.9,1228295.9,10686,0,0,0,L,1122011218,1,120.65,121.55,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255228,274383.00
03/10/2019 18:00,2,0.322,ACTIVE,211.93,342.65,60.017,1552255203,"201051344001203","174011545737251",31.69,4.50,0,333.03,370.90,10.4,8.1,0.044,1217512.6,1217512.6,18971,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255229,274384.00
03/10/2019 18:00,2,0.408,ACTIVE,211.70,335.74,60.028,1552255203,"201051344001230","174011545737251",30.49,4.50,0,330.03,350.47,12.6,10.2,0.071,1214650.9,1214650.9,18782,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255230,274385.00
03/10/2019 18:00,2,0.451,ACTIVE,211.70,337.24,60.033,1552255203,"201051344000646","174011545737251",30.06,4.00,0,330.03,351.37,13.8,11.4,0.071,1207719.0,1207719.0,18944,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255231,274386.00
03/10/2019 18:00,2,0.168,ACTIVE,212.38,315.90,60.028,1552255203,"201051344000867","174011545737251",25.23,5.00,0,307.18,358.88,4.3,2.3,0.000,1206008.8,1206008.8,42863,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255232,274387.00
03/10/2019 18:00,2,0.244,ACTIVE,212.61,348.06,60.028,1552255203,"201051344000633","174011545737251",32.20,4.50,0,331.83,373.91,8.0,5.8,0.018,1204592.4,1204592.4,42915,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255233,274388.00
03/10/2019 18:00,2,0.496,ACTIVE,211.48,336.94,60.022,1552255203,"201051344000955","174011545737251",29.20,4.50,0,330.03,352.57,14.7,12.3,0.071,1227175.4,1227175.4,18965,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255234,274389.00
03/10/2019 18:00,2,0.240,ACTIVE,211.93,334.54,60.033,1552255203,"201051344000648","174011545737251",26.28,3.30,0,331.53,373.01,6.4,4.3,0.004,1218240.9,1218240.9,42420,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255234,274390.00
03/10/2019 18:00,2,0.121,ALERT,212.16,298.17,60.028,1552255203,"201051344000645","174011545737251",18.69,3.30,0,296.96,351.07,2.3,0.3,0.000,1223199.0,1223199.0,42383,0,0,0,L,1122011218,1,120.88,122.01,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255236,274391.00
03/10/2019 18:00,2,0.203,ACTIVE,211.93,334.54,60.022,1552255203,"201051344000569","174011545737251",28.65,3.70,0,330.63,346.86,5.9,3.8,0.009,1238721.4,1238721.4,10603,0,0,0,L,1122011218,1,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255237,274392.00
03/10/2019 18:00,2,0.217,ALERT,212.16,324.92,60.028,1552255203,"179051228000119","174011545737251",26.40,6.00,0,295.76,353.77,5.8,3.7,0.000,26763.7,26763.7,10680,0,0,0,L,46974696,1,120.65,122.46,0000,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552255239,274393.00
03/10/2019 18:15,2,0.369,ACTIVE,212.38,346.26,60.022,1552256105,"201051344000579","174011545737251",31.97,4.00,0,330.63,353.47,12.0,9.7,0.049,1238643.6,1238643.6,11054,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256106,274394.00
03/10/2019 18:15,2,0.191,ACTIVE,212.38,335.74,60.022,1552256105,"201051344001025","174011545737251",28.98,3.30,0,311.69,356.18,5.7,3.5,0.004,1221328.1,1221328.1,18975,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256107,274395.00
03/10/2019 18:15,2,0.359,ACTIVE,212.61,345.96,60.017,1552256105,"201051344001093","174011545737251",31.91,4.00,0,330.63,350.77,11.6,9.3,0.044,1205316.9,1205316.9,18990,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256108,274396.00
03/10/2019 18:15,2,0.166,ALERT,212.16,299.07,60.012,1552256105,"201051344000458","174011545737251",23.14,4.00,0,296.36,345.36,3.9,1.9,0.000,1222173.1,1222173.1,10796,0,0,0,L,1122011218,1,120.88,122.23,0002,1,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256110,274397.00
03/10/2019 18:15,2,0.352,ACTIVE,212.38,345.36,60.049,1552256105,"201051344000890","174011545737251",31.95,4.50,0,332.43,353.17,11.4,9.1,0.044,1220002.7,1220002.7,18926,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256111,274398.00
03/10/2019 18:15,2,0.182,ALERT,212.16,336.34,60.022,1552256105,"201051344000988","174011545737251",21.73,3.30,0,294.26,338.74,4.0,2.0,0.000,948409.7,948409.7,11163,0,0,0,L,1122011218,1,120.65,122.23,0002,0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256113,274399.00
03/10/2019 18:15,2,0.361,ACTIVE,212.83,338.44,60.017,1552256105,"201051344000582","174011545737251",30.47,3.30,0,331.23,350.77,11.2,8.9,0.049,1199540.6,1199540.6,18899,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256113,274400.00
03/10/2019 18:15,2,0.131,ACTIVE_NO_POWER,212.16,299.37,60.017,1552256105,"201051344000868","174011545737251",13.42,2.00,0,297.26,300.87,1.8,0.0,0.000,1207481.0,1207481.0,42842,0,0,0,L,1122011218,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256114,274401.00
03/10/2019 18:15,2,0.088,ALERT,212.83,299.67,59.990,1552256105,"201051344000576","174011545737251",32.18,2.00,0,296.96,313.50,2.9,0.8,0.000,1225789.1,1225789.1,14878,0,0,0,L,1122011218,1,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552256116,274402.00
03/10/2019 18:15,2,0.236,ACTIVE,212.38,335.14,60.012,1552256105,"201051344001158","174011545737251",28.63,3.30,0,329.43,339.95,6.9,4.7,0.018,1202784.3,1202784.3,11099,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256117,274403.00
03/10/2019 18:15,2,0.332,ACTIVE,212.61,337.84,60.006,1552256105,"201051344000917","174011545737251",30.73,5.00,0,330.33,351.67,10.3,8.1,0.044,1217282.7,1217282.7,18770,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256118,274404.00
03/10/2019 18:15,2,0.410,ACTIVE,212.83,337.24,60.022,1552256105,"201051344000417","174011545737251",20.30,4.00,0,330.03,342.65,8.4,6.2,0.035,983570.7,983570.7,19005,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256119,274405.00
03/10/2019 18:15,2,0.320,ACTIVE,212.83,344.76,60.012,1552256105,"201051344000685","174011545737251",31.89,4.00,0,333.63,354.67,10.4,8.1,0.049,1221895.6,1221895.6,18979,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256120,274406.00
03/10/2019 18:15,2,0.379,ACTIVE,212.61,338.14,60.022,1552256105,"201051344000651","174011545737251",29.72,3.00,0,330.93,346.86,11.4,9.1,0.057,1214565.4,1214565.4,18964,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256121,274407.00
03/10/2019 18:15,2,0.381,ACTIVE,211.93,336.34,60.012,1552256105,"201051344000594","174011545737251",29.36,4.50,0,327.92,350.47,11.3,9.0,0.057,1228007.7,1228007.7,42791,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256122,274408.00
03/10/2019 18:15,2,0.186,ALERT,212.38,299.07,59.975,1552256105,"201051344000469","174011545737251",22.98,1.50,0,295.76,336.04,4.3,2.2,0.000,1207083.5,1207083.5,11087,0,0,0,L,1122011218,1,120.42,122.46,0002,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256124,274409.00
03/10/2019 18:15,2,0.193,ALERT,212.61,337.24,60.033,1552256105,"201051344000585","174011545737251",28.07,3.70,0,296.96,341.15,5.5,3.4,0.000,1227188.1,1227188.1,19012,0,0,0,L,1122011218,1,121.55,121.55,0002,0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256126,274410.00
03/10/2019 18:15,2,0.129,ACTIVE,212.83,298.77,59.996,1552256105,"201051344000853","174011545737251",18.27,2.00,0,296.96,300.27,2.4,0.4,0.000,1230106.8,1230106.8,10683,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256127,274411.00
03/10/2019 18:15,2,0.322,ACTIVE,212.83,337.84,60.012,1552256105,"201051344001145","174011545737251",30.81,3.70,0,333.93,350.77,10.1,7.8,0.053,1230131.9,1230131.9,18930,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256128,274412.00
03/10/2019 18:15,2,0.385,ACTIVE,212.61,337.84,60.012,1552256105,"201051344000438","174011545737251",30.57,3.70,0,333.03,350.77,11.9,9.6,0.057,1222845.7,1222845.7,18973,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256128,274413.00
03/10/2019 18:15,2,0.389,ACTIVE,212.16,336.34,60.001,1552256105,"201051344001135","174011545737251",29.06,3.70,0,328.82,347.76,11.4,9.1,0.053,1209890.6,1209890.6,18927,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256129,274414.00
03/10/2019 18:15,2,0.146,ACTIVE,212.38,299.37,60.059,1552256105,"201051344000983","174011545737251",20.20,2.50,0,296.96,300.57,3.0,1.0,0.000,1228296.2,1228296.2,10688,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256130,274415.00
03/10/2019 18:15,2,0.287,ACTIVE,212.61,339.04,60.006,1552256105,"201051344001203","174011545737251",31.33,3.70,0,332.73,355.58,9.2,7.0,0.035,1217514.4,1217514.4,18972,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256131,274416.00
03/10/2019 18:15,2,0.346,ACTIVE,212.38,336.94,60.006,1552256105,"201051344001230","174011545737251",29.98,3.70,0,329.73,348.66,10.6,8.3,0.049,1214653.2,1214653.2,18783,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256132,274417.00
03/10/2019 18:15,2,0.383,ACTIVE,212.38,337.84,59.980,1552256105,"201051344000646","174011545737251",29.26,3.70,0,329.13,347.46,11.4,9.1,0.057,1207721.6,1207721.6,18945,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256133,274418.00
03/10/2019 18:15,2,0.160,ALERT,212.38,298.77,60.017,1552256105,"201051344000867","174011545737251",23.10,3.70,0,295.46,341.75,3.8,1.7,0.000,1206009.3,1206009.3,42864,0,0,0,L,1122011218,1,121.10,122.01,0002,2,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256135,274419.00
03/10/2019 18:15,2,0.230,ACTIVE,213.06,337.54,60.006,1552256105,"201051344000633","174011545737251",30.40,3.70,0,331.83,359.18,7.1,5.0,0.009,1204593.8,1204593.8,42916,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256136,274420.00
03/10/2019 18:15,2,0.404,ACTIVE,212.16,337.24,60.012,1552256105,"201051344000955","174011545737251",30.42,4.00,0,328.82,347.76,12.4,10.1,0.057,1227178.3,1227178.3,18966,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256137,274421.00
03/10/2019 18:15,2,0.230,ALERT,212.38,335.14,60.012,1552256105,"201051344000648","174011545737251",25.80,3.00,0,295.16,339.95,6.1,3.9,0.009,1218241.9,1218241.9,42421,0,0,0,L,1122011218,1,120.65,122.23,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256139,274422.00
03/10/2019 18:15,2,0.057,ALERT,212.61,299.07,60.012,1552256105,"201051344000645","174011545737251",32.58,3.00,0,296.06,314.70,1.9,0.0,0.000,1223199.0,1223199.0,42385,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1552256141,274423.00
03/10/2019 18:15,2,0.215,ALERT,212.38,335.44,59.996,1552256105,"201051344000569","174011545737251",25.35,3.00,0,296.96,338.14,5.5,3.4,0.009,1238722.3,1238722.3,10604,0,0,0,L,1122011218,1,120.42,122.23,0002,0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256142,274424.00
03/10/2019 18:15,2,0.203,ALERT,212.61,298.77,60.022,1552256105,"179051228000119","174011545737251",22.82,4.50,0,295.16,342.95,4.7,2.6,0.000,26764.5,26764.5,10682,0,0,0,L,46974696,1,120.88,122.91,0000,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552256144,274425.00
03/10/2019 18:30,2,0.359,ACTIVE,212.16,345.36,60.006,1552257004,"201051344000579","174011545737251",31.83,3.70,0,330.63,354.67,11.6,9.3,0.049,1238645.9,1238645.9,11055,0,0,0,L,1122011218,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257005,274426.00
03/10/2019 18:30,2,0.219,ALERT,212.38,335.14,60.012,1552257004,"201051344001025","174011545737251",30.43,3.00,0,297.87,340.85,6.8,4.6,0.013,1221329.0,1221329.0,18976,0,0,0,L,1122011218,1,121.55,121.33,0002,-0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257007,274427.00
03/10/2019 18:30,2,0.396,ACTIVE,212.38,337.84,60.022,1552257004,"201051344001093","174011545737251",30.08,3.70,0,330.63,348.66,12.1,9.8,0.049,1205319.3,1205319.3,18991,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257008,274428.00
03/10/2019 18:30,2,0.197,ACTIVE,211.70,298.47,60.001,1552257004,"201051344000458","174011545737251",21.27,3.30,0,297.57,316.50,4.2,2.2,0.000,1222173.6,1222173.6,10798,0,0,0,L,1122011218,1,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257009,274429.00
03/10/2019 18:30,2,0.371,ACTIVE,212.16,336.04,60.006,1552257004,"201051344000890","174011545737251",30.75,4.00,0,332.13,352.57,11.6,9.3,0.049,1220004.9,1220004.9,18927,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257010,274430.00
03/10/2019 18:30,2,0.182,ACTIVE,211.70,336.04,60.038,1552257004,"201051344000988","174011545737251",21.69,3.00,0,294.26,345.66,4.0,1.9,0.000,948410.1,948410.1,11165,0,0,0,L,1122011218,1,120.42,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257011,274431.00
03/10/2019 18:30,2,0.359,ACTIVE,212.83,337.84,60.012,1552257004,"201051344000582","174011545737251",30.26,2.50,0,331.53,344.76,11.1,8.7,0.049,1199542.8,1199542.8,18900,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257012,274432.00
03/10/2019 18:30,2,0.131,ALERT,211.70,298.77,60.012,1552257004,"201051344000868","174011545737251",13.96,1.50,0,297.26,310.49,1.9,0.0,0.000,1207481.1,1207481.1,42843,0,0,0,L,1122011218,1,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1552257014,274433.00
03/10/2019 18:30,2,0.088,ALERT,212.38,298.77,60.006,1552257004,"201051344000576","174011545737251",32.14,1.50,0,296.66,313.50,2.9,0.9,0.000,1225789.3,1225789.3,14880,0,0,0,L,1122011218,1,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552257015,274434.00
03/10/2019 18:30,2,0.240,ACTIVE,212.16,334.84,59.996,1552257004,"201051344001158","174011545737251",29.42,2.50,0,329.43,340.25,7.2,5.0,0.022,1202785.4,1202785.4,11100,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257016,274435.00
03/10/2019 18:30,2,0.309,ACTIVE,212.61,342.65,60.017,1552257004,"201051344000917","174011545737251",31.61,4.50,0,330.93,351.07,9.9,7.7,0.040,1217284.7,1217284.7,18771,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257017,274436.00
03/10/2019 18:30,2,0.412,ACTIVE,212.61,336.64,60.012,1552257004,"201051344000417","174011545737251",20.08,3.70,0,330.93,342.05,8.4,6.2,0.027,983572.2,983572.2,19006,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257018,274437.00
03/10/2019 18:30,2,0.342,ACTIVE,212.83,337.84,60.049,1552257004,"201051344000685","174011545737251",30.36,3.70,0,333.33,353.77,10.5,8.2,0.053,1221897.6,1221897.6,18980,0,0,0,L,1122011218,1,122.68,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257019,274438.00
03/10/2019 18:30,2,0.371,ACTIVE,212.38,337.54,60.001,1552257004,"201051344000651","174011545737251",30.36,2.50,0,331.83,343.85,11.5,9.1,0.053,1214567.7,1214567.7,18965,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257020,274439.00
03/10/2019 18:30,2,0.379,ACTIVE,211.70,335.14,59.996,1552257004,"201051344000594","174011545737251",29.22,4.00,0,329.73,342.05,11.2,8.9,0.062,1228009.9,1228009.9,42792,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257021,274440.00
03/10/2019 18:30,2,0.186,ACTIVE,212.16,298.47,60.012,1552257004,"201051344000469","174011545737251",22.92,1.00,0,296.36,300.27,4.3,2.2,0.000,1207084.1,1207084.1,11089,0,0,0,L,1122011218,1,120.20,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257022,274441.00
03/10/2019 18:30,2,0.238,ACTIVE,212.61,336.34,59.990,1552257004,"201051344000585","174011545737251",27.97,3.30,0,297.26,342.35,6.8,4.6,0.013,1227189.1,1227189.1,19014,0,0,0,L,1122011218,1,121.55,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257023,274442.00
03/10/2019 18:30,2,0.133,ACTIVE,212.61,298.17,59.996,1552257004,"201051344000853","174011545737251",18.73,1.50,0,296.66,300.87,2.5,0.5,0.000,1230106.9,1230106.9,10684,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257024,274443.00
03/10/2019 18:30,2,0.322,ACTIVE,212.61,337.24,60.001,1552257004,"201051344001145","174011545737251",30.59,3.00,0,332.43,343.85,10.0,7.7,0.044,1230133.8,1230133.8,18931,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257025,274444.00
03/10/2019 18:30,2,0.383,ACTIVE,212.61,337.54,60.006,1552257004,"201051344000438","174011545737251",30.53,3.30,0,331.23,346.56,11.9,9.5,0.049,1222848.0,1222848.0,18974,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257026,274445.00
03/10/2019 18:30,2,0.373,ACTIVE,211.93,335.44,60.001,1552257004,"201051344001135","174011545737251",30.18,3.30,0,330.93,342.95,11.4,9.1,0.057,1209892.9,1209892.9,18928,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257026,274446.00
03/10/2019 18:30,2,0.150,ACTIVE,211.93,298.47,59.953,1552257004,"201051344000983","174011545737251",20.91,2.00,0,296.96,300.87,3.2,1.2,0.000,1228296.5,1228296.5,10689,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257027,274447.00
03/10/2019 18:30,2,0.311,ACTIVE,212.38,336.94,60.038,1552257004,"201051344001203","174011545737251",31.17,3.30,0,332.73,352.87,9.8,7.6,0.035,1217516.2,1217516.2,18973,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257028,274448.00
03/10/2019 18:30,2,0.338,ACTIVE,212.16,336.04,60.001,1552257004,"201051344001230","174011545737251",30.34,3.30,0,330.33,344.76,10.4,8.2,0.044,1214655.3,1214655.3,18784,0,0,0,L,1122011218,1,122.01,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257029,274449.00
03/10/2019 18:30,2,0.379,ACTIVE,212.16,336.94,59.975,1552257004,"201051344000646","174011545737251",29.18,3.30,0,330.33,345.36,11.2,8.9,0.057,1207723.8,1207723.8,18946,0,0,0,L,1122011218,1,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257030,274450.00
03/10/2019 18:30,2,0.166,ACTIVE,212.16,298.17,60.043,1552257004,"201051344000867","174011545737251",23.76,3.30,0,296.66,333.03,4.0,2.0,0.000,1206009.8,1206009.8,42866,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257031,274451.00
03/10/2019 18:30,2,0.260,ACTIVE,212.61,336.94,59.996,1552257004,"201051344000633","174011545737251",28.59,3.30,0,318.91,353.47,7.5,5.3,0.013,1204595.1,1204595.1,42917,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257032,274452.00
03/10/2019 18:30,2,0.406,ACTIVE,211.93,336.34,60.001,1552257004,"201051344000955","174011545737251",29.54,3.30,0,329.43,343.55,12.2,9.9,0.066,1227180.8,1227180.8,18967,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257033,274453.00
03/10/2019 18:30,2,0.215,ACTIVE,212.16,335.14,59.964,1552257004,"201051344000648","174011545737251",28.53,2.50,0,296.36,338.14,6.3,4.1,0.009,1218242.9,1218242.9,42423,0,0,0,L,1122011218,1,120.42,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257034,274454.00
03/10/2019 18:30,2,0.059,ALERT,212.38,298.17,59.990,1552257004,"201051344000645","174011545737251",32.60,2.50,0,296.36,315.00,2.0,0.0,0.000,1223199.0,1223199.0,42387,0,0,0,L,1122011218,1,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552257036,274455.00
03/10/2019 18:30,2,0.213,ACTIVE,212.16,334.24,60.001,1552257004,"201051344000569","174011545737251",24.69,3.00,0,297.57,337.54,5.4,3.3,0.004,1238723.2,1238723.2,10606,0,0,0,L,1122011218,1,120.42,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257037,274456.00
03/10/2019 18:30,2,0.201,ACTIVE,212.38,297.87,60.001,1552257004,"179051228000119","174011545737251",22.30,4.00,0,295.76,300.27,4.6,2.5,0.000,26765.1,26765.1,10684,0,0,0,L,46974696,1,120.65,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257037,274457.00
03/10/2019 18:45,2,0.297,ACTIVE,211.70,333.93,60.028,1552257904,"201051344000579","174011545737251",30.42,3.30,0,330.93,350.17,9.2,6.9,0.027,1238648.0,1238648.0,11056,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257905,274458.00
03/10/2019 18:45,2,0.188,ACTIVE,211.93,334.54,60.022,1552257904,"201051344001025","174011545737251",28.61,2.50,0,330.93,342.35,5.4,3.3,0.004,1221330.1,1221330.1,18978,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257906,274459.00
03/10/2019 18:45,2,0.305,ACTIVE,212.16,336.04,60.028,1552257904,"201051344001093","174011545737251",30.00,3.30,0,330.93,349.56,9.3,7.1,0.027,1205321.5,1205321.5,18992,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257907,274460.00
03/10/2019 18:45,2,0.166,ACTIVE,211.48,297.87,60.033,1552257904,"201051344000458","174011545737251",19.94,3.00,0,296.36,300.57,3.4,1.3,0.000,1222174.0,1222174.0,10799,0,0,0,L,1122011218,1,120.42,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257908,274461.00
03/10/2019 18:45,2,0.283,ACTIVE,211.93,335.14,60.028,1552257904,"201051344000890","174011545737251",30.61,3.70,0,328.52,351.67,8.8,6.6,0.027,1220006.9,1220006.9,18928,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257909,274462.00
03/10/2019 18:45,2,0.164,ALERT,211.48,297.87,60.033,1552257904,"201051344000988","174011545737251",20.75,2.50,0,293.96,344.45,3.4,1.4,0.000,948410.6,948410.6,11166,0,0,0,L,1122011218,1,120.20,122.01,0002,-0,0,0,0,0,0,0,5,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257910,274463.00
03/10/2019 18:45,2,0.271,ACTIVE,212.61,336.94,60.028,1552257904,"201051344000582","174011545737251",29.84,2.00,0,331.23,343.25,8.2,6.0,0.022,1199544.7,1199544.7,18901,0,0,0,L,1122011218,1,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257912,274464.00
03/10/2019 18:45,2,0.078,ALERT,211.70,298.47,60.033,1552257904,"201051344000868","174011545737251",31.11,1.00,0,296.66,309.59,2.5,0.5,0.000,1207481.2,1207481.2,42845,0,0,0,L,1122011218,1,120.20,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552257913,274465.00
03/10/2019 18:45,2,0.092,ALERT,212.16,298.47,60.033,1552257904,"201051344000576","174011545737251",31.05,1.00,0,296.36,309.29,2.9,0.9,0.000,1225789.6,1225789.6,14882,0,0,0,L,1122011218,1,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552257915,274466.00
03/10/2019 18:45,2,0.223,ACTIVE,211.93,334.54,60.043,1552257904,"201051344001158","174011545737251",26.86,2.00,0,329.13,339.34,6.1,3.9,0.009,1202786.6,1202786.6,11101,0,0,0,L,1122011218,1,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257916,274467.00
03/10/2019 18:45,2,0.254,ACTIVE,212.16,336.34,60.054,1552257904,"201051344000917","174011545737251",29.56,4.00,0,331.23,348.06,7.6,5.4,0.018,1217286.4,1217286.4,18772,0,0,0,L,1122011218,1,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257917,274468.00
03/10/2019 18:45,2,0.322,ACTIVE,212.38,336.04,60.033,1552257904,"201051344000417","174011545737251",19.48,3.00,0,330.33,341.15,6.4,4.2,0.009,983573.5,983573.5,19007,0,0,0,L,1122011218,1,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257918,274469.00
03/10/2019 18:45,2,0.262,ACTIVE,212.38,336.64,60.028,1552257904,"201051344000685","174011545737251",30.10,3.00,0,330.63,349.56,8.0,5.8,0.027,1221899.4,1221899.4,18981,0,0,0,L,1122011218,1,122.46,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257919,274470.00
03/10/2019 18:45,2,0.285,ACTIVE,212.16,335.74,60.033,1552257904,"201051344000651","174011545737251",29.54,1.50,0,330.93,343.85,8.6,6.4,0.027,1214569.7,1214569.7,18966,0,0,0,L,1122011218,1,122.23,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257920,274471.00
03/10/2019 18:45,2,0.279,ACTIVE,211.48,334.54,60.038,1552257904,"201051344000594","174011545737251",29.70,3.30,0,328.22,352.27,8.4,6.2,0.031,1228011.8,1228011.8,42793,0,0,0,L,1122011218,1,120.42,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257921,274472.00
03/10/2019 18:45,2,0.170,ACTIVE,211.93,298.17,60.038,1552257904,"201051344000469","174011545737251",19.54,1.00,0,295.46,299.67,3.4,1.4,0.000,1207084.6,1207084.6,11090,0,0,0,L,1122011218,1,120.20,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257922,274473.00
03/10/2019 18:45,2,0.223,ACTIVE,212.38,335.74,60.033,1552257904,"201051344000585","174011545737251",26.94,3.00,0,322.81,346.56,6.1,4.0,0.009,1227190.2,1227190.2,19015,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257923,274474.00
03/10/2019 18:45,2,0.064,ALERT,212.38,297.87,60.033,1552257904,"201051344000853","174011545737251",33.12,1.00,0,296.06,317.10,2.2,0.2,0.000,1230107.0,1230107.0,10685,0,0,0,L,1122011218,1,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1552257925,274475.00
03/10/2019 18:45,2,0.238,ACTIVE,212.38,336.04,60.054,1552257904,"201051344001145","174011545737251",29.68,2.50,0,331.53,344.15,7.2,5.0,0.022,1230135.5,1230135.5,18932,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257925,274476.00
03/10/2019 18:45,2,0.287,ACTIVE,212.16,336.04,60.033,1552257904,"201051344000438","174011545737251",30.42,3.00,0,330.33,344.15,8.9,6.7,0.027,1222850.2,1222850.2,18975,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257926,274477.00
03/10/2019 18:45,2,0.264,ACTIVE,211.93,335.14,60.038,1552257904,"201051344001135","174011545737251",30.73,3.00,0,330.63,342.35,8.2,6.0,0.022,1209894.9,1209894.9,18929,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257927,274478.00
03/10/2019 18:45,2,0.135,ACTIVE,211.93,298.47,60.028,1552257904,"201051344000983","174011545737251",16.22,1.50,0,296.36,300.57,2.2,0.2,0.000,1228296.7,1228296.7,10690,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257928,274479.00
03/10/2019 18:45,2,0.242,ACTIVE,212.16,336.04,60.033,1552257904,"201051344001203","174011545737251",30.28,2.50,0,332.13,345.66,7.4,5.2,0.018,1217518.0,1217518.0,18974,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257929,274480.00
03/10/2019 18:45,2,0.262,ACTIVE,212.16,335.14,60.033,1552257904,"201051344001230","174011545737251",28.63,3.00,0,330.03,342.65,7.6,5.4,0.022,1214657.1,1214657.1,18785,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257930,274481.00
03/10/2019 18:45,2,0.275,ACTIVE,211.93,336.04,60.033,1552257904,"201051344000646","174011545737251",28.75,2.50,0,329.13,342.95,8.1,5.9,0.027,1207725.7,1207725.7,18947,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257931,274482.00
03/10/2019 18:45,2,0.152,ACTIVE,211.93,297.87,60.049,1552257904,"201051344000867","174011545737251",21.31,2.50,0,296.06,315.00,3.3,1.2,0.000,1206010.2,1206010.2,42867,0,0,0,L,1122011218,1,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257932,274483.00
03/10/2019 18:45,2,0.236,ACTIVE,212.61,336.94,60.043,1552257904,"201051344000633","174011545737251",24.77,3.00,0,324.32,346.26,5.9,3.8,0.009,1204596.3,1204596.3,42918,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257933,274484.00
03/10/2019 18:45,2,0.305,ACTIVE,211.70,335.44,60.038,1552257904,"201051344000955","174011545737251",29.76,3.00,0,330.33,342.35,9.2,7.0,0.027,1227183.0,1227183.0,18968,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257934,274485.00
03/10/2019 18:45,2,0.191,ALERT,211.93,334.54,60.006,1552257904,"201051344000648","174011545737251",27.06,2.00,0,295.16,338.74,5.2,3.1,0.004,1218243.9,1218243.9,42424,0,0,0,L,1122011218,1,120.20,122.01,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257936,274486.00
