ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 18:45,2,0.061,ALERT,212.16,298.17,60.059,1552257904,"201051344000645","174011545737251",31.79,1.50,0,296.06,315.30,2.0,0.0,0.000,1223199.0,1223199.0,42389,0,0,0,L,1122011218,1,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552257937,274487.00
03/10/2019 18:45,2,0.168,ALERT,211.70,298.77,60.070,1552257904,"201051344000569","174011545737251",23.20,2.00,0,296.96,337.24,4.0,1.9,0.000,1238723.9,1238723.9,10607,0,0,0,L,1122011218,1,119.97,121.78,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257939,274488.00
03/10/2019 18:45,2,0.197,ACTIVE,211.93,297.57,60.033,1552257904,"179051228000119","174011545737251",13.64,3.30,0,294.86,299.37,2.7,0.7,0.000,26765.6,26765.6,10685,0,0,0,L,46974696,1,120.65,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552257940,274489.00
03/10/2019 19:00,2,0.268,ACTIVE,211.70,333.93,60.001,1552258804,"201051344000579","174011545737251",27.75,3.00,0,326.12,339.95,7.5,5.3,0.009,1238649.7,1238649.7,11057,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258805,274490.00
03/10/2019 19:00,2,0.166,ALERT,211.93,311.69,60.006,1552258804,"201051344001025","174011545737251",25.27,2.00,0,296.66,338.74,4.2,2.2,0.000,1221330.9,1221330.9,18979,0,0,0,L,1122011218,1,121.33,120.88,0002,-1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258807,274491.00
03/10/2019 19:00,2,0.271,ACTIVE,211.93,335.74,59.996,1552258804,"201051344001093","174011545737251",26.96,3.00,0,320.71,341.15,7.4,5.2,0.004,1205323.2,1205323.2,18993,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258808,274492.00
03/10/2019 19:00,2,0.137,ACTIVE,211.70,297.87,60.006,1552258804,"201051344000458","174011545737251",16.72,3.00,0,285.54,300.57,2.3,0.3,0.000,1222174.3,1222174.3,10800,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258809,274493.00
03/10/2019 19:00,2,0.232,ACTIVE,211.93,334.84,60.006,1552258804,"201051344000890","174011545737251",29.38,3.30,0,324.92,341.15,7.0,4.8,0.013,1220008.5,1220008.5,18929,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258810,274494.00
03/10/2019 19:00,2,0.141,ALERT,211.70,297.57,60.017,1552258804,"201051344000988","174011545737251",19.72,2.00,0,284.64,334.84,2.8,0.8,0.000,948410.9,948410.9,11168,0,0,0,L,1122011218,1,120.20,122.01,0002,-1,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258812,274495.00
03/10/2019 19:00,2,0.234,ACTIVE,212.61,336.64,60.001,1552258804,"201051344000582","174011545737251",27.51,2.00,0,321.61,340.85,6.5,4.4,0.009,1199546.2,1199546.2,18902,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258812,274496.00
03/10/2019 19:00,2,0.078,ALERT,211.70,298.47,59.996,1552258804,"201051344000868","174011545737251",30.10,1.00,0,285.24,300.57,2.5,0.4,0.000,1207481.3,1207481.3,42847,0,0,0,L,1122011218,1,120.20,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552258814,274497.00
03/10/2019 19:00,2,0.000,ALERT,212.38,298.47,60.006,1552258804,"201051344000576","174011545737251",0.00,1.00,0,284.94,300.27,0.0,0.0,0.000,1225789.7,1225789.7,14884,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552258816,274498.00
03/10/2019 19:00,2,0.197,ACTIVE,211.93,334.24,60.001,1552258804,"201051344001158","174011545737251",24.13,1.50,0,308.39,354.07,4.8,2.8,0.004,1202787.5,1202787.5,11102,0,0,0,L,1122011218,1,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258817,274499.00
03/10/2019 19:00,2,0.219,ACTIVE,212.16,336.34,59.996,1552258804,"201051344000917","174011545737251",26.04,3.70,0,319.81,341.15,5.8,3.7,0.004,1217287.7,1217287.7,18773,0,0,0,L,1122011218,1,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258818,274500.00
03/10/2019 19:00,2,0.268,ACTIVE,212.16,335.44,59.969,1552258804,"201051344000417","174011545737251",19.58,2.50,0,315.90,351.67,5.3,3.2,0.000,983574.6,983574.6,19008,0,0,0,L,1122011218,1,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258819,274501.00
03/10/2019 19:00,2,0.225,ACTIVE,212.38,336.34,59.964,1552258804,"201051344000685","174011545737251",26.72,2.50,0,321.01,341.75,6.1,4.0,0.009,1221900.8,1221900.8,18982,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258820,274502.00
03/10/2019 19:00,2,0.250,ACTIVE,212.16,335.44,60.006,1552258804,"201051344000651","174011545737251",26.66,1.50,0,320.41,341.15,6.8,4.6,0.009,1214571.2,1214571.2,18967,0,0,0,L,1122011218,1,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258821,274503.00
03/10/2019 19:00,2,0.242,ACTIVE,211.70,334.24,60.001,1552258804,"201051344000594","174011545737251",26.70,3.00,0,318.00,340.25,6.5,4.4,0.013,1228013.3,1228013.3,42794,0,0,0,L,1122011218,1,120.42,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258822,274504.00
03/10/2019 19:00,2,0.156,ACTIVE,211.93,297.57,60.012,1552258804,"201051344000469","174011545737251",12.90,0.50,0,284.04,299.37,2.0,0.1,0.000,1207084.9,1207084.9,11091,0,0,0,L,1122011218,1,120.20,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258823,274505.00
03/10/2019 19:00,2,0.186,ALERT,212.16,336.04,60.012,1552258804,"201051344000585","174011545737251",27.47,2.50,0,297.26,340.55,5.2,3.1,0.000,1227191.2,1227191.2,19016,0,0,0,L,1122011218,1,121.33,121.33,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258825,274506.00
03/10/2019 19:00,2,0.064,ALERT,212.38,297.87,60.006,1552258804,"201051344000853","174011545737251",32.44,1.00,0,284.34,318.61,2.2,0.2,0.000,1230107.0,1230107.0,10687,0,0,0,L,1122011218,1,121.10,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552258826,274507.00
03/10/2019 19:00,2,0.186,ACTIVE,212.38,335.74,60.012,1552258804,"201051344001145","174011545737251",28.33,2.50,0,322.81,340.85,5.3,3.2,0.009,1230136.7,1230136.7,18933,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258827,274508.00
03/10/2019 19:00,2,0.236,ACTIVE,212.16,335.44,60.038,1552258804,"201051344000438","174011545737251",28.82,2.50,0,329.73,340.85,6.9,4.8,0.009,1222851.8,1222851.8,18976,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258828,274509.00
03/10/2019 19:00,2,0.230,ACTIVE,211.70,334.54,60.006,1552258804,"201051344001135","174011545737251",27.29,2.50,0,319.21,339.95,6.4,4.2,0.018,1209896.4,1209896.4,18930,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258829,274510.00
03/10/2019 19:00,2,0.078,ALERT,211.70,298.17,60.017,1552258804,"201051344000983","174011545737251",32.60,1.50,0,284.64,313.20,2.6,0.6,0.000,1228296.7,1228296.7,10691,0,0,0,L,1122011218,1,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1552258831,274511.00
03/10/2019 19:00,2,0.225,ACTIVE,212.16,335.14,59.975,1552258804,"201051344001203","174011545737251",24.47,2.50,0,320.41,341.75,5.6,3.5,0.009,1217519.3,1217519.3,18975,0,0,0,L,1122011218,1,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258832,274512.00
03/10/2019 19:00,2,0.205,ACTIVE,211.93,334.54,60.006,1552258804,"201051344001230","174011545737251",26.82,2.50,0,319.21,339.34,5.6,3.5,0.009,1214658.4,1214658.4,18786,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258833,274513.00
03/10/2019 19:00,2,0.227,ACTIVE,211.93,335.44,60.006,1552258804,"201051344000646","174011545737251",28.01,2.00,0,319.51,340.55,6.4,4.3,0.009,1207727.2,1207727.2,18948,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258834,274514.00
03/10/2019 19:00,2,0.135,ACTIVE,212.16,297.26,60.028,1552258804,"201051344000867","174011545737251",16.38,2.50,0,284.94,299.97,2.2,0.2,0.000,1206010.5,1206010.5,42868,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258835,274515.00
03/10/2019 19:00,2,0.180,ALERT,212.38,301.17,60.049,1552258804,"201051344000633","174011545737251",24.45,2.00,0,294.56,340.85,4.5,2.4,0.000,1204597.2,1204597.2,42919,0,0,0,L,1122011218,1,121.10,122.23,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258837,274516.00
03/10/2019 19:00,2,0.271,ACTIVE,211.48,334.84,60.022,1552258804,"201051344000955","174011545737251",26.82,3.00,0,323.72,340.25,7.4,5.2,0.009,1227184.7,1227184.7,18969,0,0,0,L,1122011218,1,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258838,274517.00
03/10/2019 19:00,2,0.174,ALERT,211.93,297.26,59.996,1552258804,"201051344000648","174011545737251",22.68,1.00,0,295.46,337.54,4.0,2.0,0.000,1218244.7,1218244.7,42426,0,0,0,L,1122011218,1,120.20,122.01,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258839,274518.00
03/10/2019 19:00,2,0.057,ALERT,212.16,297.87,60.059,1552258804,"201051344000645","174011545737251",30.99,1.50,0,284.64,311.39,1.8,0.0,0.000,1223199.0,1223199.0,42391,0,0,0,L,1122011218,1,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552258841,274519.00
03/10/2019 19:00,2,0.154,ALERT,211.93,298.47,59.980,1552258804,"201051344000569","174011545737251",20.44,1.50,0,289.15,334.54,3.2,1.2,0.000,1238724.4,1238724.4,10609,0,0,0,L,1122011218,1,119.97,122.01,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552258843,274520.00
03/10/2019 19:00,2,0.111,ALERT,212.16,297.26,59.980,1552258804,"179051228000119","174011545737251",32.05,3.00,0,283.74,314.10,3.6,1.6,0.000,26765.8,26765.8,10686,0,0,0,L,46974696,1,120.65,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552258845,274521.00
03/10/2019 19:15,2,0.258,ACTIVE,212.38,335.14,59.953,1552259704,"201051344000579","174011545737251",27.25,3.00,0,316.80,348.36,7.1,4.9,0.009,1238650.9,1238650.9,11058,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259705,274522.00
03/10/2019 19:15,2,0.078,ALERT,211.93,298.17,59.990,1552259704,"201051344001025","174011545737251",32.98,1.00,0,296.36,335.44,2.6,0.6,0.000,1221331.4,1221331.4,18981,0,0,0,L,1122011218,1,121.33,121.10,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259707,274523.00
03/10/2019 19:15,2,0.271,ALERT,212.16,336.34,60.001,1552259704,"201051344001093","174011545737251",25.23,3.00,0,297.26,339.95,6.9,4.8,0.004,1205324.4,1205324.4,18994,0,0,0,L,1122011218,1,121.78,121.10,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259709,274524.00
03/10/2019 19:15,2,0.137,ACTIVE,212.16,298.77,59.985,1552259704,"201051344000458","174011545737251",15.68,2.50,0,296.06,300.87,2.2,0.2,0.000,1222174.4,1222174.4,10801,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259710,274525.00
03/10/2019 19:15,2,0.227,ALERT,212.16,334.84,59.985,1552259704,"201051344000890","174011545737251",28.86,3.00,0,297.57,339.04,6.7,4.5,0.009,1220009.6,1220009.6,18930,0,0,0,L,1122011218,1,122.01,120.65,0002,2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259712,274526.00
03/10/2019 19:15,2,0.131,ACTIVE,211.93,298.47,59.980,1552259704,"201051344000988","174011545737251",20.65,1.50,0,293.66,299.67,2.8,0.7,0.000,948411.1,948411.1,11170,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259713,274527.00
03/10/2019 19:15,2,0.234,ACTIVE,212.61,336.04,59.990,1552259704,"201051344000582","174011545737251",25.80,1.50,0,313.50,352.57,6.2,4.0,0.009,1199547.2,1199547.2,18903,0,0,0,L,1122011218,1,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259714,274528.00
03/10/2019 19:15,2,0.076,ALERT,212.16,299.37,59.985,1552259704,"201051344000868","174011545737251",29.94,0.50,0,296.66,300.57,2.4,0.4,0.000,1207481.4,1207481.4,42849,0,0,0,L,1122011218,1,120.65,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552259715,274529.00
03/10/2019 19:15,2,0.000,ALERT,212.83,299.37,60.012,1552259704,"201051344000576","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1225789.7,1225789.7,14886,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552259717,274530.00
03/10/2019 19:15,2,0.197,ALERT,212.38,334.54,59.980,1552259704,"201051344001158","174011545737251",23.18,1.50,0,295.46,359.18,4.6,2.5,0.000,1202788.1,1202788.1,11103,0,0,0,L,1122011218,1,120.88,121.78,0002,1,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259719,274531.00
03/10/2019 19:15,2,0.223,ALERT,212.38,336.64,60.001,1552259704,"201051344000917","174011545737251",24.43,3.30,0,295.76,340.25,5.5,3.4,0.009,1217288.6,1217288.6,18774,0,0,0,L,1122011218,1,121.78,121.33,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259721,274532.00
03/10/2019 19:15,2,0.258,ALERT,212.38,322.81,60.001,1552259704,"201051344000417","174011545737251",19.72,2.00,0,296.66,363.69,5.2,3.0,0.000,983575.3,983575.3,19009,0,0,0,L,1122011218,1,121.55,121.10,0002,-0,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259723,274533.00
03/10/2019 19:15,2,0.229,ALERT,212.38,336.34,59.996,1552259704,"201051344000685","174011545737251",25.64,2.50,0,296.36,340.55,6.0,3.8,0.004,1221901.7,1221901.7,18983,0,0,0,L,1122011218,1,122.46,120.88,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259725,274534.00
03/10/2019 19:15,2,0.250,ACTIVE,212.16,336.04,59.996,1552259704,"201051344000651","174011545737251",26.22,1.00,0,308.39,356.48,6.7,4.5,0.009,1214572.3,1214572.3,18968,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259725,274535.00
03/10/2019 19:15,2,0.238,ACTIVE,211.93,334.84,60.001,1552259704,"201051344000594","174011545737251",26.72,3.00,0,307.78,354.67,6.5,4.3,0.009,1228014.3,1228014.3,42795,0,0,0,L,1122011218,1,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259726,274536.00
03/10/2019 19:15,2,0.156,ALERT,212.38,298.77,60.028,1552259704,"201051344000469","174011545737251",12.23,0.00,0,295.16,314.10,1.9,0.0,0.000,1207085.0,1207085.0,11092,0,0,0,L,1122011218,1,120.42,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1552259728,274537.00
03/10/2019 19:15,2,0.191,ACTIVE,212.38,336.04,59.985,1552259704,"201051344000585","174011545737251",27.75,2.50,0,296.06,338.14,5.4,3.3,0.004,1227192.0,1227192.0,19018,0,0,0,L,1122011218,1,121.55,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259729,274538.00
03/10/2019 19:15,2,0.066,ALERT,212.61,298.47,59.969,1552259704,"201051344000853","174011545737251",32.42,0.50,0,296.06,315.60,2.2,0.2,0.000,1230107.1,1230107.1,10689,0,0,0,L,1122011218,1,121.33,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552259731,274539.00
03/10/2019 19:15,2,0.201,ALERT,212.61,336.34,59.996,1552259704,"201051344001145","174011545737251",25.74,2.00,0,297.57,339.34,5.2,3.1,0.009,1230137.5,1230137.5,18934,0,0,0,L,1122011218,1,122.01,121.10,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259733,274540.00
03/10/2019 19:15,2,0.240,ACTIVE,212.38,335.74,59.959,1552259704,"201051344000438","174011545737251",28.15,2.00,0,314.70,351.97,6.8,4.7,0.009,1222852.9,1222852.9,18977,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259734,274541.00
03/10/2019 19:15,2,0.225,ACTIVE,211.93,334.84,59.969,1552259704,"201051344001135","174011545737251",27.41,2.00,0,321.31,345.96,6.2,4.1,0.013,1209897.3,1209897.3,18931,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259735,274542.00
03/10/2019 19:15,2,0.078,ALERT,212.38,299.07,59.980,1552259704,"201051344000983","174011545737251",32.62,1.00,0,296.06,314.10,2.6,0.6,0.000,1228296.9,1228296.9,10693,0,0,0,L,1122011218,1,120.88,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552259737,274543.00
03/10/2019 19:15,2,0.229,ALERT,212.16,335.74,59.985,1552259704,"201051344001203","174011545737251",24.35,2.00,0,296.96,340.85,5.6,3.5,0.004,1217520.1,1217520.1,18976,0,0,0,L,1122011218,1,122.23,120.65,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259739,274544.00
03/10/2019 19:15,2,0.203,ALERT,212.16,335.14,59.996,1552259704,"201051344001230","174011545737251",27.23,2.50,0,296.96,337.84,5.6,3.5,0.000,1214659.2,1214659.2,18787,0,0,0,L,1122011218,1,122.01,120.65,0002,-1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259740,274545.00
03/10/2019 19:15,2,0.227,ACTIVE,211.93,336.04,60.022,1552259704,"201051344000646","174011545737251",27.31,2.00,0,314.10,350.77,6.3,4.2,0.013,1207728.2,1207728.2,18949,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259742,274546.00
03/10/2019 19:15,2,0.135,ALERT,212.61,298.47,60.022,1552259704,"201051344000867","174011545737251",16.42,2.00,0,295.16,310.49,2.2,0.2,0.000,1206010.6,1206010.6,42869,0,0,0,L,1122011218,1,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1552259743,274547.00
03/10/2019 19:15,2,0.213,ACTIVE,212.83,298.77,59.990,1552259704,"201051344000633","174011545737251",21.39,1.50,0,294.56,320.41,4.6,2.5,0.000,1204597.8,1204597.8,42921,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259744,274548.00
03/10/2019 19:15,2,0.266,ACTIVE,211.93,335.44,60.001,1552259704,"201051344000955","174011545737251",27.29,2.50,0,318.61,348.06,7.3,5.2,0.004,1227186.0,1227186.0,18970,0,0,0,L,1122011218,1,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259745,274549.00
03/10/2019 19:15,2,0.174,ACTIVE,212.16,298.17,59.990,1552259704,"201051344000648","174011545737251",22.62,0.50,0,295.46,299.67,4.0,2.0,0.000,1218245.1,1218245.1,42428,0,0,0,L,1122011218,1,120.42,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259746,274550.00
03/10/2019 19:15,2,0.059,ALERT,212.61,298.77,59.996,1552259704,"201051344000645","174011545737251",30.97,1.50,0,295.76,299.97,1.9,0.0,0.000,1223199.0,1223199.0,42393,0,0,0,L,1122011218,1,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552259748,274551.00
03/10/2019 19:15,2,0.152,ACTIVE,211.93,299.37,59.985,1552259704,"201051344000569","174011545737251",20.32,1.00,0,296.66,300.87,3.1,1.1,0.000,1238724.6,1238724.6,10611,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552259749,274552.00
03/10/2019 19:15,2,0.109,ALERT,212.38,298.17,60.006,1552259704,"179051228000119","174011545737251",31.99,3.00,0,294.26,308.39,3.6,1.6,0.000,26766.2,26766.2,10688,0,0,0,L,46974696,1,120.88,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552259751,274553.00
03/10/2019 19:30,2,0.201,ALERT,211.93,298.77,60.049,1552260604,"201051344000579","174011545737251",23.64,2.50,0,297.57,342.65,4.8,2.7,0.000,1238652.0,1238652.0,11059,0,0,0,L,1122011218,1,120.65,121.55,0002,-1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260606,274554.00
03/10/2019 19:30,2,0.146,ALERT,211.48,297.57,60.033,1552260604,"201051344001025","174011545737251",21.77,0.50,0,296.66,335.44,3.3,1.2,0.000,1221331.9,1221331.9,18983,0,0,0,L,1122011218,1,121.10,120.88,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260608,274555.00
03/10/2019 19:30,2,0.213,ALERT,211.70,298.47,60.059,1552260604,"201051344001093","174011545737251",22.74,2.50,0,296.66,340.25,4.9,2.8,0.000,1205325.4,1205325.4,18996,0,0,0,L,1122011218,1,121.33,120.88,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260609,274556.00
03/10/2019 19:30,2,0.096,ALERT,211.70,297.87,60.043,1552260604,"201051344000458","174011545737251",31.51,2.00,0,296.96,310.49,3.1,1.0,0.000,1222174.4,1222174.4,10802,0,0,0,L,1122011218,1,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1552260611,274557.00
03/10/2019 19:30,2,0.186,ALERT,211.70,298.77,60.081,1552260604,"201051344000890","174011545737251",23.18,2.50,0,297.26,337.54,4.4,2.3,0.000,1220010.6,1220010.6,18932,0,0,0,L,1122011218,1,121.55,120.42,0002,2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260613,274558.00
03/10/2019 19:30,2,0.115,ACTIVE_NO_POWER,211.48,297.57,60.033,1552260604,"201051344000988","174011545737251",12.07,1.00,0,294.26,299.67,1.4,0.0,0.000,948411.2,948411.2,11171,0,0,0,L,1122011218,1,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260614,274559.00
03/10/2019 19:30,2,0.170,ALERT,212.16,299.37,60.043,1552260604,"201051344000582","174011545737251",23.60,1.00,0,297.87,338.44,4.1,2.0,0.000,1199548.0,1199548.0,18904,0,0,0,L,1122011218,1,121.78,121.33,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260616,274560.00
03/10/2019 19:30,2,0.000,ALERT,211.70,298.47,60.022,1552260604,"201051344000868","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1207481.4,1207481.4,42851,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1552260618,274561.00
03/10/2019 19:30,2,0.000,ALERT,212.16,298.47,60.049,1552260604,"201051344000576","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1225789.7,1225789.7,14888,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552260619,274562.00
03/10/2019 19:30,2,0.164,ALERT,211.93,297.87,60.012,1552260604,"201051344001158","174011545737251",18.89,0.50,0,296.06,340.25,3.1,1.1,0.000,1202788.6,1202788.6,11105,0,0,0,L,1122011218,1,120.42,121.55,0002,1,0,0,0,0,0,0,8,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260621,274563.00
03/10/2019 19:30,2,0.176,ALERT,211.93,297.87,60.043,1552260604,"201051344000917","174011545737251",19.58,3.00,0,295.16,338.74,3.5,1.5,0.000,1217289.2,1217289.2,18776,0,0,0,L,1122011218,1,121.55,121.33,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260623,274564.00
03/10/2019 19:30,2,0.225,ALERT,211.93,297.87,60.038,1552260604,"201051344000417","174011545737251",18.45,1.00,0,296.06,344.15,4.2,2.2,0.000,983576.0,983576.0,19011,0,0,0,L,1122011218,1,121.33,121.10,0002,-1,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260625,274565.00
03/10/2019 19:30,2,0.156,ALERT,212.16,298.47,60.049,1552260604,"201051344000685","174011545737251",22.72,2.00,0,296.36,338.44,3.6,1.6,0.000,1221902.5,1221902.5,18985,0,0,0,L,1122011218,1,122.23,120.88,0002,-1,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260627,274566.00
03/10/2019 19:30,2,0.189,ALERT,211.93,297.57,60.043,1552260604,"201051344000651","174011545737251",21.87,0.50,0,296.36,353.47,4.2,2.1,0.000,1214573.2,1214573.2,18969,0,0,0,L,1122011218,1,121.78,120.65,0002,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260629,274567.00
03/10/2019 19:30,2,0.166,ALERT,211.25,298.47,60.033,1552260604,"201051344000594","174011545737251",23.38,2.50,0,296.96,337.24,4.0,1.9,0.000,1228015.2,1228015.2,42796,0,0,0,L,1122011218,1,120.42,121.33,0002,-0,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260630,274568.00
03/10/2019 19:30,2,0.094,ALERT,211.93,297.87,60.033,1552260604,"201051344000469","174011545737251",31.21,-0.50,0,295.76,314.70,3.0,0.9,0.000,1207085.2,1207085.2,11094,0,0,0,L,1122011218,1,120.20,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552260632,274569.00
03/10/2019 19:30,2,0.150,ALERT,211.93,298.77,59.990,1552260604,"201051344000585","174011545737251",21.03,1.50,0,296.66,339.65,3.2,1.2,0.000,1227192.6,1227192.6,19019,0,0,0,L,1122011218,1,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260634,274570.00
03/10/2019 19:30,2,0.000,ALERT,212.38,297.57,60.049,1552260604,"201051344000853","174011545737251",0.00,0.50,0,296.96,315.60,0.0,0.0,0.000,1230107.1,1230107.1,10691,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552260636,274571.00
03/10/2019 19:30,2,0.137,ALERT,212.16,298.47,60.049,1552260604,"201051344001145","174011545737251",22.66,1.50,0,297.26,346.86,3.2,1.1,0.000,1230138.1,1230138.1,18936,0,0,0,L,1122011218,1,121.55,120.88,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260638,274572.00
03/10/2019 19:30,2,0.186,ALERT,211.93,298.17,60.033,1552260604,"201051344000438","174011545737251",23.18,1.50,0,297.57,356.48,4.4,2.3,0.000,1222853.9,1222853.9,18978,0,0,0,L,1122011218,1,121.78,120.88,0002,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260640,274573.00
03/10/2019 19:30,2,0.160,ALERT,211.25,298.17,60.033,1552260604,"201051344001135","174011545737251",23.60,2.00,0,297.57,349.56,3.9,1.8,0.000,1209898.2,1209898.2,18932,0,0,0,L,1122011218,1,121.33,120.88,0002,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260641,274574.00
03/10/2019 19:30,2,0.076,ALERT,211.70,297.87,60.038,1552260604,"201051344000983","174011545737251",31.29,0.50,0,296.96,313.50,2.5,0.5,0.000,1228297.0,1228297.0,10695,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552260643,274575.00
03/10/2019 19:30,2,0.156,ALERT,211.93,297.87,60.033,1552260604,"201051344001203","174011545737251",21.53,1.50,0,296.96,349.86,3.5,1.4,0.000,1217520.8,1217520.8,18978,0,0,0,L,1122011218,1,122.01,120.65,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260645,274576.00
03/10/2019 19:30,2,0.158,ALERT,211.70,298.77,60.022,1552260604,"201051344001230","174011545737251",21.11,1.50,0,296.96,347.16,3.4,1.4,0.000,1214659.9,1214659.9,18789,0,0,0,L,1122011218,1,121.55,120.65,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260647,274577.00
03/10/2019 19:30,2,0.154,ALERT,211.48,298.47,60.033,1552260604,"201051344000646","174011545737251",23.28,1.50,0,296.66,357.68,3.7,1.6,0.000,1207729.0,1207729.0,18950,0,0,0,L,1122011218,1,121.78,120.88,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260649,274578.00
03/10/2019 19:30,2,0.082,ALERT,211.93,296.96,60.033,1552260604,"201051344000867","174011545737251",31.01,1.50,0,296.06,311.39,2.6,0.6,0.000,1206010.7,1206010.7,42871,0,0,0,L,1122011218,1,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552260650,274579.00
03/10/2019 19:30,2,0.148,ACTIVE,212.38,297.26,60.038,1552260604,"201051344000633","174011545737251",18.79,1.00,0,295.16,299.37,2.8,0.8,0.000,1204598.3,1204598.3,42922,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260651,274580.00
03/10/2019 19:30,2,0.193,ALERT,211.48,298.47,60.033,1552260604,"201051344000955","174011545737251",22.88,2.00,0,297.26,353.77,4.5,2.4,0.000,1227187.0,1227187.0,18971,0,0,0,L,1122011218,1,121.10,120.88,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260653,274581.00
03/10/2019 19:30,2,0.145,ACTIVE_NO_POWER,211.93,297.26,60.038,1552260604,"201051344000648","174011545737251",12.01,0.00,0,296.36,299.97,1.8,0.0,0.000,1218245.5,1218245.5,42429,0,0,0,L,1122011218,1,120.20,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552260654,274582.00
03/10/2019 19:30,2,0.000,ALERT,212.16,297.87,60.033,1552260604,"201051344000645","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1223199.0,1223199.0,42395,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1552260656,274583.00
03/10/2019 19:30,2,0.090,ALERT,211.70,299.07,60.038,1552260604,"201051344000569","174011545737251",31.01,1.00,0,297.57,309.29,2.8,0.8,0.000,1238724.8,1238724.8,10612,0,0,0,L,1122011218,1,120.20,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1552260658,274584.00
03/10/2019 19:30,2,0.111,ALERT,212.16,297.26,59.980,1552260604,"179051228000119","174011545737251",30.14,2.50,0,294.86,307.78,3.5,1.4,0.000,26766.6,26766.6,10690,0,0,0,L,46974696,1,120.65,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552260660,274585.00
03/10/2019 19:45,2,0.100,ALERT,211.70,297.87,60.006,1552261504,"201051344000579","174011545737251",28.37,1.00,0,296.66,299.97,2.9,0.8,0.000,1238652.4,1238652.4,11061,0,0,0,L,1122011218,1,120.42,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1552261506,274586.00
03/10/2019 19:45,2,0.000,ALERT,211.70,296.66,60.006,1552261504,"201051344001025","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1221332.0,1221332.0,18985,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1552261508,274587.00
03/10/2019 19:45,2,0.131,ALERT,211.70,297.57,60.012,1552261504,"201051344001093","174011545737251",26.96,1.50,0,296.06,300.57,3.6,1.5,0.000,1205325.9,1205325.9,18998,0,0,0,L,1122011218,1,121.33,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1552261509,274588.00
03/10/2019 19:45,2,0.000,ALERT,211.48,297.57,60.001,1552261504,"201051344000458","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1222174.6,1222174.6,10804,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552261511,274589.00
03/10/2019 19:45,2,0.111,ALERT,211.70,297.87,60.001,1552261504,"201051344000890","174011545737251",28.23,1.50,0,296.96,301.17,3.2,1.2,0.000,1220010.9,1220010.9,18934,0,0,0,L,1122011218,1,121.78,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1552261513,274590.00
03/10/2019 19:45,2,0.000,ALERT,211.48,297.26,60.022,1552261504,"201051344000988","174011545737251",0.00,1.00,0,293.36,299.07,0.0,0.0,0.000,948411.2,948411.2,11172,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552261515,274591.00
03/10/2019 19:45,2,0.080,ALERT,212.16,298.47,60.001,1552261504,"201051344000582","174011545737251",27.87,0.50,0,297.26,301.47,2.3,0.3,0.000,1199548.2,1199548.2,18906,0,0,0,L,1122011218,1,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1552261517,274592.00
03/10/2019 19:45,2,0.000,ALERT,211.48,298.17,59.964,1552261504,"201051344000868","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1207481.4,1207481.4,42853,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552261519,274593.00
03/10/2019 19:45,2,0.000,ALERT,211.93,297.57,60.001,1552261504,"201051344000576","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1225789.7,1225789.7,14890,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552261520,274594.00
03/10/2019 19:45,2,0.000,ALERT,211.48,297.26,60.001,1552261504,"201051344001158","174011545737251",0.00,0.00,0,295.76,299.07,0.0,0.0,0.000,1202788.7,1202788.7,11107,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1552261522,274595.00
03/10/2019 19:45,2,0.000,ALERT,211.70,297.26,60.001,1552261504,"201051344000917","174011545737251",0.00,2.00,0,294.56,299.97,0.0,0.0,0.000,1217289.4,1217289.4,18778,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1552261524,274596.00
03/10/2019 19:45,2,0.000,ALERT,211.70,296.66,59.953,1552261504,"201051344000417","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,983576.3,983576.3,19013,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1552261526,274597.00
03/10/2019 19:45,2,0.000,ALERT,211.93,297.26,60.001,1552261504,"201051344000685","174011545737251",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,1221902.6,1221902.6,18987,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1552261528,274598.00
03/10/2019 19:45,2,0.082,ALERT,211.70,296.36,60.006,1552261504,"201051344000651","174011545737251",27.55,0.00,0,295.76,299.97,2.3,0.3,0.000,1214573.5,1214573.5,18971,0,0,0,L,1122011218,1,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1552261530,274599.00
03/10/2019 19:45,2,0.000,ALERT,211.03,297.57,59.964,1552261504,"201051344000594","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1228015.4,1228015.4,42798,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1552261531,274600.00
03/10/2019 19:45,2,0.000,ALERT,211.70,297.26,60.001,1552261504,"201051344000469","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1207085.4,1207085.4,11096,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552261533,274601.00
03/10/2019 19:45,2,0.000,ALERT,211.70,297.57,60.001,1552261504,"201051344000585","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1227192.7,1227192.7,19021,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1552261535,274602.00
03/10/2019 19:45,2,0.000,ALERT,212.16,296.96,59.985,1552261504,"201051344000853","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1230107.1,1230107.1,10693,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552261537,274603.00
03/10/2019 19:45,2,0.000,ALERT,211.93,297.57,59.996,1552261504,"201051344001145","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1230138.2,1230138.2,18938,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1552261539,274604.00
03/10/2019 19:45,2,0.000,ALERT,211.93,296.96,59.996,1552261504,"201051344000438","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1222854.2,1222854.2,18980,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1552261541,274605.00
03/10/2019 19:45,2,0.000,ALERT,211.25,297.26,59.990,1552261504,"201051344001135","174011545737251",0.00,1.00,0,296.36,322.51,0.0,0.0,0.000,1209898.3,1209898.3,18934,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1552261542,274606.00
03/10/2019 19:45,2,0.000,ALERT,211.48,297.57,59.990,1552261504,"201051344000983","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1228297.0,1228297.0,10697,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1552261544,274607.00
03/10/2019 19:45,2,0.000,ALERT,211.70,296.66,59.990,1552261504,"201051344001203","174011545737251",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,1217520.9,1217520.9,18980,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1552261546,274608.00
03/10/2019 19:45,2,0.000,ALERT,211.70,297.57,59.969,1552261504,"201051344001230","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1214660.0,1214660.0,18791,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1552261548,274609.00
03/10/2019 19:45,2,0.000,ALERT,211.48,297.26,59.985,1552261504,"201051344000646","174011545737251",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,1207729.2,1207729.2,18952,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1552261550,274610.00
03/10/2019 19:45,2,0.000,ALERT,211.70,296.96,59.990,1552261504,"201051344000867","174011545737251",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,1206010.8,1206010.8,42873,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1552261551,274611.00
03/10/2019 19:45,2,0.000,ALERT,212.16,296.66,59.990,1552261504,"201051344000633","174011545737251",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,1204598.4,1204598.4,42923,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1552261553,274612.00
03/10/2019 19:45,2,0.000,ALERT,211.25,297.26,60.001,1552261504,"201051344000955","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1227187.3,1227187.3,18973,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1552261555,274613.00
03/10/2019 19:45,2,0.000,ALERT,211.48,296.36,59.975,1552261504,"201051344000648","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1218245.6,1218245.6,42430,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552261557,274614.00
03/10/2019 19:45,2,0.000,ALERT,211.93,297.26,60.012,1552261504,"201051344000645","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1223199.0,1223199.0,42397,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552261559,274615.00
03/10/2019 19:45,2,0.000,ALERT,211.48,297.57,59.985,1552261504,"201051344000569","174011545737251",0.00,0.50,0,296.66,309.29,0.0,0.0,0.000,1238724.9,1238724.9,10614,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552261561,274616.00
03/10/2019 19:45,2,0.000,ALERT,211.93,296.66,60.001,1552261504,"179051228000119","174011545737251",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,26766.7,26766.7,10692,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552261562,274617.00
03/10/2019 20:00,2,0.000,ALERT,211.03,297.57,60.054,1552262404,"201051344000579","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1238652.4,1238652.4,11063,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1552262407,274618.00
03/10/2019 20:00,2,0.000,ALERT,211.03,296.36,60.017,1552262404,"201051344001025","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1221332.0,1221332.0,18987,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552262408,274619.00
03/10/2019 20:00,2,0.000,ALERT,211.03,296.96,59.975,1552262404,"201051344001093","174011545737251",0.00,1.50,0,295.46,298.77,0.0,0.0,0.000,1205325.9,1205325.9,19000,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552262410,274620.00
03/10/2019 20:00,2,0.000,ALERT,211.03,296.66,60.001,1552262404,"201051344000458","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1222174.6,1222174.6,10806,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552262412,274621.00
03/10/2019 20:00,2,0.000,ALERT,211.03,297.26,60.017,1552262404,"201051344000890","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1220010.9,1220010.9,18936,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1552262414,274622.00
03/10/2019 20:00,2,0.000,ALERT,210.80,296.36,60.022,1552262404,"201051344000988","174011545737251",0.00,0.50,0,292.76,298.77,0.0,0.0,0.000,948411.2,948411.2,11174,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552262416,274623.00
03/10/2019 20:00,2,0.000,ALERT,211.70,297.87,60.028,1552262404,"201051344000582","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1199548.2,1199548.2,18908,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1552262418,274624.00
03/10/2019 20:00,2,0.000,ALERT,211.03,297.26,60.033,1552262404,"201051344000868","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1207481.4,1207481.4,42855,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552262419,274625.00
03/10/2019 20:00,2,0.000,ALERT,211.48,297.57,59.990,1552262404,"201051344000576","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1225789.7,1225789.7,14892,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552262421,274626.00
03/10/2019 20:00,2,0.000,ALERT,211.25,296.66,60.075,1552262404,"201051344001158","174011545737251",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,1202788.7,1202788.7,11109,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552262423,274627.00
03/10/2019 20:00,2,0.000,ALERT,211.25,296.36,60.033,1552262404,"201051344000917","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1217289.4,1217289.4,18780,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552262425,274628.00
03/10/2019 20:00,2,0.000,ALERT,211.25,296.36,60.033,1552262404,"201051344000417","174011545737251",0.00,0.00,0,294.86,298.17,0.0,0.0,0.000,983576.3,983576.3,19015,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552262427,274629.00
03/10/2019 20:00,2,0.000,ALERT,211.48,296.96,60.017,1552262404,"201051344000685","174011545737251",0.00,0.50,0,295.46,298.77,0.0,0.0,0.000,1221902.6,1221902.6,18989,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552262429,274630.00
