ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 20:00,2,0.000,ALERT,211.03,296.06,60.028,1552262404,"201051344000651","174011545737251",0.00,-1.00,0,294.56,298.17,0.0,0.0,0.000,1214573.5,1214573.5,18973,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1552262430,274631.00
03/10/2019 20:00,2,0.000,ALERT,210.80,297.26,60.028,1552262404,"201051344000594","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1228015.4,1228015.4,42800,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552262432,274632.00
03/10/2019 20:00,2,0.000,ALERT,211.25,296.96,60.028,1552262404,"201051344000469","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1207085.4,1207085.4,11098,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552262434,274633.00
03/10/2019 20:00,2,0.000,ALERT,211.25,297.26,60.033,1552262404,"201051344000585","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1227192.7,1227192.7,19023,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552262436,274634.00
03/10/2019 20:00,2,0.000,ALERT,211.70,296.66,60.022,1552262404,"201051344000853","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1230107.1,1230107.1,10695,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552262438,274635.00
03/10/2019 20:00,2,0.000,ALERT,211.25,297.26,60.054,1552262404,"201051344001145","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1230138.2,1230138.2,18940,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552262439,274636.00
03/10/2019 20:00,2,0.000,ALERT,211.25,296.96,60.038,1552262404,"201051344000438","174011545737251",0.00,0.00,0,295.76,299.07,0.0,0.0,0.000,1222854.2,1222854.2,18982,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552262441,274637.00
03/10/2019 20:00,2,0.000,ALERT,210.80,296.96,60.012,1552262404,"201051344001135","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1209898.3,1209898.3,18936,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552262443,274638.00
03/10/2019 20:00,2,0.000,ALERT,211.03,296.96,60.017,1552262404,"201051344000983","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,1228297.0,1228297.0,10699,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552262445,274639.00
03/10/2019 20:00,2,0.000,ALERT,211.25,296.66,60.065,1552262404,"201051344001203","174011545737251",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,1217520.9,1217520.9,18982,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552262447,274640.00
03/10/2019 20:00,2,0.000,ALERT,211.03,297.26,59.980,1552262404,"201051344001230","174011545737251",0.00,0.50,0,295.76,299.07,0.0,0.0,0.000,1214660.0,1214660.0,18793,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552262449,274641.00
03/10/2019 20:00,2,0.000,ALERT,210.80,296.66,60.028,1552262404,"201051344000646","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1207729.2,1207729.2,18954,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552262450,274642.00
03/10/2019 20:00,2,0.000,ALERT,211.25,296.36,59.975,1552262404,"201051344000867","174011545737251",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,1206010.8,1206010.8,42875,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552262452,274643.00
03/10/2019 20:00,2,0.000,ALERT,211.48,296.36,60.017,1552262404,"201051344000633","174011545737251",0.00,0.00,0,293.36,298.17,0.0,0.0,0.000,1204598.4,1204598.4,42925,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552262454,274644.00
03/10/2019 20:00,2,0.000,ALERT,210.57,296.96,60.022,1552262404,"201051344000955","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1227187.3,1227187.3,18975,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552262456,274645.00
03/10/2019 20:00,2,0.000,ALERT,211.03,295.76,60.033,1552262404,"201051344000648","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1218245.6,1218245.6,42432,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552262458,274646.00
03/10/2019 20:00,2,0.000,ALERT,211.25,296.36,60.006,1552262404,"201051344000645","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1223199.0,1223199.0,42399,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552262460,274647.00
03/10/2019 20:00,2,0.000,ALERT,211.03,297.26,59.985,1552262404,"201051344000569","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1238724.9,1238724.9,10616,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552262461,274648.00
03/10/2019 20:00,2,0.000,ALERT,211.25,296.06,60.049,1552262404,"179051228000119","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,26766.7,26766.7,10694,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552262463,274649.00
03/10/2019 20:15,2,0.000,ALERT,211.70,298.47,60.028,1552263304,"201051344000579","174011545737251",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,1238652.4,1238652.4,11065,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263307,274650.00
03/10/2019 20:15,2,0.000,ALERT,211.03,296.06,59.985,1552263304,"201051344001025","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1221332.0,1221332.0,18989,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263309,274651.00
03/10/2019 20:15,2,0.000,ALERT,211.03,296.66,59.996,1552263304,"201051344001093","174011545737251",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,1205325.9,1205325.9,19002,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263310,274652.00
03/10/2019 20:15,2,0.000,ALERT,211.48,297.87,59.996,1552263304,"201051344000458","174011545737251",0.00,1.50,0,294.86,300.57,0.0,0.0,0.000,1222174.6,1222174.6,10808,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552263312,274653.00
03/10/2019 20:15,2,0.000,ALERT,210.80,296.66,59.980,1552263304,"201051344000890","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1220010.9,1220010.9,18938,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263314,274654.00
03/10/2019 20:15,2,0.000,ALERT,211.48,297.57,59.990,1552263304,"201051344000988","174011545737251",0.00,0.00,0,291.85,299.07,0.0,0.0,0.000,948411.2,948411.2,11176,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263316,274655.00
03/10/2019 20:15,2,0.000,ALERT,211.48,297.57,59.996,1552263304,"201051344000582","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1199548.2,1199548.2,18910,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263318,274656.00
03/10/2019 20:15,2,0.000,ALERT,211.48,298.47,59.980,1552263304,"201051344000868","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1207481.4,1207481.4,42857,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263320,274657.00
03/10/2019 20:15,2,0.000,ALERT,212.16,298.47,60.001,1552263304,"201051344000576","174011545737251",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,1225789.7,1225789.7,14894,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263321,274658.00
03/10/2019 20:15,2,0.000,ALERT,211.70,297.57,60.001,1552263304,"201051344001158","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1202788.7,1202788.7,11111,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263323,274659.00
03/10/2019 20:15,2,0.000,ALERT,211.25,296.06,59.969,1552263304,"201051344000917","174011545737251",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,1217289.4,1217289.4,18782,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552263325,274660.00
03/10/2019 20:15,2,0.000,ALERT,211.25,296.06,60.001,1552263304,"201051344000417","174011545737251",0.00,0.00,0,294.56,298.17,0.0,0.0,0.000,983576.3,983576.3,19017,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263327,274661.00
03/10/2019 20:15,2,0.000,ALERT,211.48,296.36,60.017,1552263304,"201051344000685","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1221902.6,1221902.6,18991,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263329,274662.00
03/10/2019 20:15,2,0.000,ALERT,211.03,295.76,60.001,1552263304,"201051344000651","174011545737251",0.00,-1.50,0,294.26,297.87,0.0,0.0,0.000,1214573.5,1214573.5,18975,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552263330,274663.00
03/10/2019 20:15,2,0.000,ALERT,211.25,298.17,60.006,1552263304,"201051344000594","174011545737251",0.00,0.00,0,294.26,299.97,0.0,0.0,0.000,1228015.4,1228015.4,42802,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263332,274664.00
03/10/2019 20:15,2,0.000,ALERT,211.70,297.57,60.043,1552263304,"201051344000469","174011545737251",0.00,-1.00,0,293.96,299.37,0.0,0.0,0.000,1207085.4,1207085.4,11100,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263334,274665.00
03/10/2019 20:15,2,0.000,ALERT,211.25,296.66,60.001,1552263304,"201051344000585","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1227192.7,1227192.7,19025,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263336,274666.00
03/10/2019 20:15,2,0.000,ALERT,212.16,297.87,60.017,1552263304,"201051344000853","174011545737251",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,1230107.1,1230107.1,10697,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263338,274667.00
03/10/2019 20:15,2,0.000,ALERT,211.25,296.66,60.006,1552263304,"201051344001145","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1230138.2,1230138.2,18942,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263340,274668.00
03/10/2019 20:15,2,0.000,ALERT,211.25,296.66,60.017,1552263304,"201051344000438","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1222854.2,1222854.2,18984,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263341,274669.00
03/10/2019 20:15,2,0.000,ALERT,210.80,296.36,60.043,1552263304,"201051344001135","174011545737251",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,1209898.3,1209898.3,18938,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263343,274670.00
03/10/2019 20:15,2,0.000,ALERT,211.25,297.57,60.006,1552263304,"201051344000983","174011545737251",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,1228297.0,1228297.0,10701,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263345,274671.00
03/10/2019 20:15,2,0.000,ALERT,211.03,296.06,60.012,1552263304,"201051344001203","174011545737251",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,1217520.9,1217520.9,18984,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263347,274672.00
03/10/2019 20:15,2,0.000,ALERT,211.03,296.96,60.012,1552263304,"201051344001230","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1214660.0,1214660.0,18795,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552263349,274673.00
03/10/2019 20:15,2,0.000,ALERT,210.80,296.66,59.975,1552263304,"201051344000646","174011545737251",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,1207729.2,1207729.2,18956,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263351,274674.00
03/10/2019 20:15,2,0.000,ALERT,211.70,296.96,59.996,1552263304,"201051344000867","174011545737251",0.00,0.50,0,293.96,299.97,0.0,0.0,0.000,1206010.8,1206010.8,42877,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263352,274675.00
03/10/2019 20:15,2,0.000,ALERT,212.16,297.26,60.012,1552263304,"201051344000633","174011545737251",0.00,-0.50,0,293.06,299.07,0.0,0.0,0.000,1204598.4,1204598.4,42927,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263354,274676.00
03/10/2019 20:15,2,0.000,ALERT,210.57,296.66,60.012,1552263304,"201051344000955","174011545737251",0.00,0.00,0,294.86,298.47,0.0,0.0,0.000,1227187.3,1227187.3,18977,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263356,274677.00
03/10/2019 20:15,2,0.000,ALERT,211.48,296.66,60.017,1552263304,"201051344000648","174011545737251",0.00,-1.00,0,293.66,299.97,0.0,0.0,0.000,1218245.6,1218245.6,42434,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263358,274678.00
03/10/2019 20:15,2,0.000,ALERT,211.70,297.26,60.006,1552263304,"201051344000645","174011545737251",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,1223199.0,1223199.0,42401,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552263360,274679.00
03/10/2019 20:15,2,0.000,ALERT,211.48,297.87,59.985,1552263304,"201051344000569","174011545737251",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,1238724.9,1238724.9,10618,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552263362,274680.00
03/10/2019 20:15,2,0.000,ALERT,211.70,296.96,60.006,1552263304,"179051228000119","174011545737251",0.00,2.00,0,293.06,298.77,0.0,0.0,0.000,26766.7,26766.7,10696,0,0,0,L,46974696,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552263363,274681.00
03/10/2019 20:30,2,0.000,ALERT,211.93,298.77,60.070,1552264204,"201051344000579","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1238652.4,1238652.4,11067,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264206,274682.00
03/10/2019 20:30,2,0.000,ALERT,211.25,296.66,60.028,1552264204,"201051344001025","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1221332.0,1221332.0,18991,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264208,274683.00
03/10/2019 20:30,2,0.000,ALERT,211.48,297.26,60.049,1552264204,"201051344001093","174011545737251",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,1205325.9,1205325.9,19004,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264210,274684.00
03/10/2019 20:30,2,0.000,ALERT,211.70,298.17,60.033,1552264204,"201051344000458","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1222174.6,1222174.6,10810,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264211,274685.00
03/10/2019 20:30,2,0.000,ALERT,211.03,297.26,60.033,1552264204,"201051344000890","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1220010.9,1220010.9,18940,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264213,274686.00
03/10/2019 20:30,2,0.000,ALERT,211.70,298.17,60.033,1552264204,"201051344000988","174011545737251",0.00,0.00,0,293.36,299.37,0.0,0.0,0.000,948411.2,948411.2,11178,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264215,274687.00
03/10/2019 20:30,2,0.000,ALERT,211.70,297.87,60.038,1552264204,"201051344000582","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1199548.2,1199548.2,18912,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264217,274688.00
03/10/2019 20:30,2,0.000,ALERT,211.93,299.07,60.043,1552264204,"201051344000868","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1207481.4,1207481.4,42859,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264219,274689.00
03/10/2019 20:30,2,0.000,ALERT,212.38,298.77,60.038,1552264204,"201051344000576","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1225789.7,1225789.7,14896,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264221,274690.00
03/10/2019 20:30,2,0.000,ALERT,211.93,297.87,60.017,1552264204,"201051344001158","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1202788.7,1202788.7,11113,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552264222,274691.00
03/10/2019 20:30,2,0.000,ALERT,211.48,296.66,60.043,1552264204,"201051344000917","174011545737251",0.00,1.00,0,293.36,297.87,0.0,0.0,0.000,1217289.4,1217289.4,18784,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264224,274692.00
03/10/2019 20:30,2,0.000,ALERT,211.48,296.66,60.043,1552264204,"201051344000417","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,983576.3,983576.3,19019,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264226,274693.00
03/10/2019 20:30,2,0.000,ALERT,211.48,296.96,60.033,1552264204,"201051344000685","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1221902.6,1221902.6,18993,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552264228,274694.00
03/10/2019 20:30,2,0.000,ALERT,211.48,296.36,60.038,1552264204,"201051344000651","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1214573.5,1214573.5,18977,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264230,274695.00
03/10/2019 20:30,2,0.000,ALERT,211.48,298.47,60.043,1552264204,"201051344000594","174011545737251",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,1228015.4,1228015.4,42804,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552264232,274696.00
03/10/2019 20:30,2,0.000,ALERT,211.93,298.17,60.038,1552264204,"201051344000469","174011545737251",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,1207085.4,1207085.4,11102,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264234,274697.00
03/10/2019 20:30,2,0.000,ALERT,211.48,297.26,60.017,1552264204,"201051344000585","174011545737251",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,1227192.7,1227192.7,19027,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264236,274698.00
03/10/2019 20:30,2,0.000,ALERT,212.61,298.17,60.028,1552264204,"201051344000853","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1230107.1,1230107.1,10699,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264237,274699.00
03/10/2019 20:30,2,0.000,ALERT,211.70,297.26,60.017,1552264204,"201051344001145","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1230138.2,1230138.2,18944,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264239,274700.00
03/10/2019 20:30,2,0.000,ALERT,211.48,296.96,59.990,1552264204,"201051344000438","174011545737251",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,1222854.2,1222854.2,18986,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264241,274701.00
03/10/2019 20:30,2,0.000,ALERT,211.03,297.26,60.049,1552264204,"201051344001135","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1209898.3,1209898.3,18940,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264243,274702.00
03/10/2019 20:30,2,0.000,ALERT,211.70,298.47,60.033,1552264204,"201051344000983","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1228297.0,1228297.0,10703,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264245,274703.00
03/10/2019 20:30,2,0.000,ALERT,211.25,296.36,60.049,1552264204,"201051344001203","174011545737251",0.00,-0.50,0,294.26,299.97,0.0,0.0,0.000,1217520.9,1217520.9,18986,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264246,274704.00
03/10/2019 20:30,2,0.000,ALERT,211.25,297.26,60.028,1552264204,"201051344001230","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1214660.0,1214660.0,18797,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552264248,274705.00
03/10/2019 20:30,2,0.000,ALERT,211.03,296.96,60.065,1552264204,"201051344000646","174011545737251",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,1207729.2,1207729.2,18958,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264250,274706.00
03/10/2019 20:30,2,0.000,ALERT,211.93,297.57,60.017,1552264204,"201051344000867","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,1206010.8,1206010.8,42879,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552264252,274707.00
03/10/2019 20:30,2,0.000,ALERT,212.38,297.57,60.038,1552264204,"201051344000633","174011545737251",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,1204598.4,1204598.4,42929,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552264254,274708.00
03/10/2019 20:30,2,0.000,ALERT,211.03,297.26,60.038,1552264204,"201051344000955","174011545737251",0.00,-0.50,0,294.86,298.47,0.0,0.0,0.000,1227187.3,1227187.3,18979,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264255,274709.00
03/10/2019 20:30,2,0.000,ALERT,211.93,297.26,60.038,1552264204,"201051344000648","174011545737251",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,1218245.6,1218245.6,42436,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264257,274710.00
03/10/2019 20:30,2,0.000,ALERT,212.38,297.87,60.022,1552264204,"201051344000645","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1223199.0,1223199.0,42403,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264259,274711.00
03/10/2019 20:30,2,0.000,ALERT,211.93,298.77,60.038,1552264204,"201051344000569","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1238724.9,1238724.9,10620,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552264261,274712.00
03/10/2019 20:30,2,0.000,ALERT,212.38,297.57,60.043,1552264204,"179051228000119","174011545737251",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,26766.7,26766.7,10698,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552264263,274713.00
03/10/2019 20:45,2,0.000,ALERT,211.70,298.47,60.022,1552265104,"201051344000579","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1238652.4,1238652.4,11069,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265106,274714.00
03/10/2019 20:45,2,0.000,ALERT,211.03,296.06,60.028,1552265104,"201051344001025","174011545737251",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,1221332.0,1221332.0,18993,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265108,274715.00
03/10/2019 20:45,2,0.000,ALERT,211.03,296.66,60.022,1552265104,"201051344001093","174011545737251",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,1205325.9,1205325.9,19006,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552265110,274716.00
03/10/2019 20:45,2,0.000,ALERT,211.48,297.87,60.033,1552265104,"201051344000458","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1222174.6,1222174.6,10812,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265112,274717.00
03/10/2019 20:45,2,0.000,ALERT,211.25,297.26,60.033,1552265104,"201051344000890","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1220010.9,1220010.9,18942,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265113,274718.00
03/10/2019 20:45,2,0.000,ALERT,211.70,297.57,60.001,1552265104,"201051344000988","174011545737251",0.00,-0.50,0,293.66,299.67,0.0,0.0,0.000,948411.2,948411.2,11180,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265115,274719.00
03/10/2019 20:45,2,0.000,ALERT,211.70,297.87,60.043,1552265104,"201051344000582","174011545737251",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,1199548.2,1199548.2,18914,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265117,274720.00
03/10/2019 20:45,2,0.000,ALERT,211.70,298.47,60.043,1552265104,"201051344000868","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1207481.4,1207481.4,42861,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265119,274721.00
03/10/2019 20:45,2,0.000,ALERT,212.16,298.47,60.065,1552265104,"201051344000576","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1225789.7,1225789.7,14898,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265121,274722.00
03/10/2019 20:45,2,0.000,ALERT,211.93,297.87,60.017,1552265104,"201051344001158","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1202788.7,1202788.7,11115,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265123,274723.00
03/10/2019 20:45,2,0.000,ALERT,211.48,296.66,60.075,1552265104,"201051344000917","174011545737251",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,1217289.4,1217289.4,18786,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265124,274724.00
03/10/2019 20:45,2,0.000,ALERT,211.48,296.36,60.038,1552265104,"201051344000417","174011545737251",0.00,-0.50,0,294.86,298.17,0.0,0.0,0.000,983576.3,983576.3,19021,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265126,274725.00
03/10/2019 20:45,2,0.000,ALERT,211.70,297.26,60.049,1552265104,"201051344000685","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1221902.6,1221902.6,18995,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265128,274726.00
03/10/2019 20:45,2,0.000,ALERT,211.25,296.06,60.049,1552265104,"201051344000651","174011545737251",0.00,-1.50,0,294.56,298.17,0.0,0.0,0.000,1214573.5,1214573.5,18979,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265130,274727.00
03/10/2019 20:45,2,0.000,ALERT,211.48,298.47,60.043,1552265104,"201051344000594","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1228015.4,1228015.4,42806,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265132,274728.00
03/10/2019 20:45,2,0.000,ALERT,211.93,297.87,60.022,1552265104,"201051344000469","174011545737251",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,1207085.4,1207085.4,11104,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265134,274729.00
03/10/2019 20:45,2,0.000,ALERT,211.25,297.26,60.038,1552265104,"201051344000585","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1227192.7,1227192.7,19029,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265136,274730.00
03/10/2019 20:45,2,0.000,ALERT,212.38,297.87,60.049,1552265104,"201051344000853","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1230107.1,1230107.1,10701,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265137,274731.00
03/10/2019 20:45,2,0.000,ALERT,211.48,297.26,60.043,1552265104,"201051344001145","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1230138.2,1230138.2,18946,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265139,274732.00
03/10/2019 20:45,2,0.000,ALERT,211.48,296.96,60.001,1552265104,"201051344000438","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1222854.2,1222854.2,18988,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265141,274733.00
03/10/2019 20:45,2,0.000,ALERT,211.03,296.96,60.043,1552265104,"201051344001135","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1209898.3,1209898.3,18942,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265143,274734.00
03/10/2019 20:45,2,0.000,ALERT,211.70,297.87,60.049,1552265104,"201051344000983","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1228297.0,1228297.0,10705,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552265145,274735.00
03/10/2019 20:45,2,0.000,ALERT,211.25,296.96,60.049,1552265104,"201051344001203","174011545737251",0.00,-1.00,0,294.86,300.27,0.0,0.0,0.000,1217520.9,1217520.9,18988,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265147,274736.00
03/10/2019 20:45,2,0.000,ALERT,211.25,297.26,60.054,1552265104,"201051344001230","174011545737251",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,1214660.0,1214660.0,18799,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265148,274737.00
03/10/2019 20:45,2,0.000,ALERT,211.03,296.96,60.038,1552265104,"201051344000646","174011545737251",0.00,-0.50,0,294.56,298.17,0.0,0.0,0.000,1207729.2,1207729.2,18960,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265150,274738.00
03/10/2019 20:45,2,0.000,ALERT,212.16,297.57,60.017,1552265104,"201051344000867","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,1206010.8,1206010.8,42881,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552265152,274739.00
03/10/2019 20:45,2,0.000,ALERT,212.38,297.57,60.054,1552265104,"201051344000633","174011545737251",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,1204598.4,1204598.4,42931,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265154,274740.00
03/10/2019 20:45,2,0.000,ALERT,211.03,297.26,60.043,1552265104,"201051344000955","174011545737251",0.00,-0.50,0,295.16,298.47,0.0,0.0,0.000,1227187.3,1227187.3,18981,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552265156,274741.00
03/10/2019 20:45,2,0.000,ALERT,211.93,297.26,60.049,1552265104,"201051344000648","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1218245.6,1218245.6,42438,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265157,274742.00
03/10/2019 20:45,2,0.000,ALERT,212.16,297.87,60.038,1552265104,"201051344000645","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1223199.0,1223199.0,42405,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265159,274743.00
03/10/2019 20:45,2,0.000,ALERT,211.93,298.47,60.049,1552265104,"201051344000569","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1238724.9,1238724.9,10622,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552265161,274744.00
03/10/2019 20:45,2,0.000,ALERT,212.16,297.57,60.038,1552265104,"179051228000119","174011545737251",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,26766.7,26766.7,10700,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552265163,274745.00
03/10/2019 21:00,2,0.000,ALERT,212.38,299.97,60.001,1552266003,"201051344000579","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1238652.4,1238652.4,11071,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266006,274746.00
03/10/2019 21:00,2,0.000,ALERT,211.48,296.96,59.996,1552266003,"201051344001025","174011545737251",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,1221332.0,1221332.0,18995,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266007,274747.00
03/10/2019 21:00,2,0.000,ALERT,211.70,297.57,60.012,1552266003,"201051344001093","174011545737251",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,1205325.9,1205325.9,19008,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266009,274748.00
03/10/2019 21:00,2,0.000,ALERT,212.38,299.07,60.017,1552266003,"201051344000458","174011545737251",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,1222174.6,1222174.6,10814,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552266011,274749.00
03/10/2019 21:00,2,0.000,ALERT,211.70,298.17,60.017,1552266003,"201051344000890","174011545737251",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,1220010.9,1220010.9,18944,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266013,274750.00
03/10/2019 21:00,2,0.000,ALERT,212.16,298.77,60.012,1552266003,"201051344000988","174011545737251",0.00,-0.50,0,293.66,300.27,0.0,0.0,0.000,948411.2,948411.2,11182,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552266015,274751.00
03/10/2019 21:00,2,0.000,ALERT,212.16,298.47,60.022,1552266003,"201051344000582","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1199548.2,1199548.2,18916,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266016,274752.00
03/10/2019 21:00,2,0.000,ALERT,212.38,299.37,60.028,1552266003,"201051344000868","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1207481.4,1207481.4,42863,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266018,274753.00
03/10/2019 21:00,2,0.000,ALERT,212.83,299.67,60.006,1552266003,"201051344000576","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1225789.7,1225789.7,14900,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266020,274754.00
03/10/2019 21:00,2,0.000,ALERT,212.38,299.07,60.022,1552266003,"201051344001158","174011545737251",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,1202788.7,1202788.7,11117,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266022,274755.00
03/10/2019 21:00,2,0.000,ALERT,211.93,296.96,60.028,1552266003,"201051344000917","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1217289.4,1217289.4,18788,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266024,274756.00
03/10/2019 21:00,2,0.000,ALERT,211.93,296.96,60.059,1552266003,"201051344000417","174011545737251",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,983576.3,983576.3,19023,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266025,274757.00
03/10/2019 21:00,2,0.000,ALERT,211.93,297.26,60.033,1552266003,"201051344000685","174011545737251",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,1221902.6,1221902.6,18997,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266027,274758.00
03/10/2019 21:00,2,0.000,ALERT,211.70,296.66,60.028,1552266003,"201051344000651","174011545737251",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,1214573.5,1214573.5,18981,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266029,274759.00
03/10/2019 21:00,2,0.000,ALERT,211.93,299.67,60.038,1552266003,"201051344000594","174011545737251",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,1228015.4,1228015.4,42808,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266031,274760.00
03/10/2019 21:00,2,0.000,ALERT,212.38,299.07,60.017,1552266003,"201051344000469","174011545737251",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,1207085.4,1207085.4,11106,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266033,274761.00
03/10/2019 21:00,2,0.000,ALERT,211.93,297.87,60.070,1552266003,"201051344000585","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1227192.7,1227192.7,19031,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266035,274762.00
03/10/2019 21:00,2,0.000,ALERT,213.06,299.07,60.049,1552266003,"201051344000853","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,1230107.1,1230107.1,10703,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266036,274763.00
03/10/2019 21:00,2,0.000,ALERT,212.16,297.87,60.043,1552266003,"201051344001145","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1230138.2,1230138.2,18948,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266038,274764.00
03/10/2019 21:00,2,0.000,ALERT,211.93,297.57,60.054,1552266003,"201051344000438","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1222854.2,1222854.2,18990,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552266040,274765.00
03/10/2019 21:00,2,0.000,ALERT,211.25,297.57,60.049,1552266003,"201051344001135","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1209898.3,1209898.3,18944,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552266042,274766.00
03/10/2019 21:00,2,0.000,ALERT,212.38,299.37,60.043,1552266003,"201051344000983","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1228297.0,1228297.0,10707,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552266044,274767.00
03/10/2019 21:00,2,0.000,ALERT,211.70,296.96,60.043,1552266003,"201051344001203","174011545737251",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,1217520.9,1217520.9,18990,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552266046,274768.00
03/10/2019 21:00,2,0.000,ALERT,211.70,297.87,59.990,1552266003,"201051344001230","174011545737251",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,1214660.0,1214660.0,18801,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266047,274769.00
03/10/2019 21:00,2,0.000,ALERT,211.70,297.57,60.033,1552266003,"201051344000646","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1207729.2,1207729.2,18962,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552266049,274770.00
03/10/2019 21:00,2,0.000,ALERT,212.61,298.47,60.017,1552266003,"201051344000867","174011545737251",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,1206010.8,1206010.8,42883,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266051,274771.00
03/10/2019 21:00,2,0.000,ALERT,212.83,298.77,60.001,1552266003,"201051344000633","174011545737251",0.00,-1.00,0,294.26,299.97,0.0,0.0,0.000,1204598.4,1204598.4,42933,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552266053,274772.00
03/10/2019 21:00,2,0.000,ALERT,211.48,297.57,60.033,1552266003,"201051344000955","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1227187.3,1227187.3,18983,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266055,274773.00
03/10/2019 21:00,2,0.000,ALERT,212.38,298.17,60.070,1552266003,"201051344000648","174011545737251",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,1218245.6,1218245.6,42440,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266057,274774.00
