ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 21:00,2,0.000,ALERT,212.83,299.07,60.028,1552266003,"201051344000645","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1223199.0,1223199.0,42407,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266058,274775.00
03/10/2019 21:00,2,0.000,ALERT,212.38,299.67,60.070,1552266003,"201051344000569","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1238724.9,1238724.9,10624,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266060,274776.00
03/10/2019 21:00,2,0.000,ALERT,212.61,298.47,60.033,1552266003,"179051228000119","174011545737251",0.00,1.00,0,294.56,299.97,0.0,0.0,0.000,26766.7,26766.7,10702,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552266062,274777.00
03/10/2019 21:15,2,0.000,ALERT,212.38,299.67,60.038,1552266904,"201051344000579","174011545737251",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,1238652.4,1238652.4,11073,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266906,274778.00
03/10/2019 21:15,2,0.000,ALERT,211.48,296.96,60.012,1552266904,"201051344001025","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1221332.0,1221332.0,18997,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266908,274779.00
03/10/2019 21:15,2,0.000,ALERT,211.70,297.26,60.006,1552266904,"201051344001093","174011545737251",0.00,0.00,0,295.46,298.77,0.0,0.0,0.000,1205325.9,1205325.9,19010,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266910,274780.00
03/10/2019 21:15,2,0.000,ALERT,212.38,299.07,60.006,1552266904,"201051344000458","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1222174.6,1222174.6,10816,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266911,274781.00
03/10/2019 21:15,2,0.000,ALERT,211.48,297.87,60.012,1552266904,"201051344000890","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1220010.9,1220010.9,18946,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266913,274782.00
03/10/2019 21:15,2,0.000,ALERT,211.93,298.47,60.012,1552266904,"201051344000988","174011545737251",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,948411.2,948411.2,11184,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266915,274783.00
03/10/2019 21:15,2,0.000,ALERT,212.16,298.47,60.017,1552266904,"201051344000582","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1199548.2,1199548.2,18918,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552266917,274784.00
03/10/2019 21:15,2,0.000,ALERT,212.38,299.67,60.022,1552266904,"201051344000868","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1207481.4,1207481.4,42865,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266919,274785.00
03/10/2019 21:15,2,0.000,ALERT,212.83,299.67,60.017,1552266904,"201051344000576","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1225789.7,1225789.7,14902,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552266921,274786.00
03/10/2019 21:15,2,0.000,ALERT,212.61,299.07,60.043,1552266904,"201051344001158","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1202788.7,1202788.7,11119,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266923,274787.00
03/10/2019 21:15,2,0.000,ALERT,211.70,296.96,60.012,1552266904,"201051344000917","174011545737251",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,1217289.4,1217289.4,18790,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266924,274788.00
03/10/2019 21:15,2,0.000,ALERT,211.70,296.66,60.022,1552266904,"201051344000417","174011545737251",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,983576.3,983576.3,19025,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266926,274789.00
03/10/2019 21:15,2,0.000,ALERT,211.93,297.26,60.033,1552266904,"201051344000685","174011545737251",0.00,-0.50,0,295.46,298.77,0.0,0.0,0.000,1221902.6,1221902.6,18999,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266928,274790.00
03/10/2019 21:15,2,0.000,ALERT,211.70,296.36,60.017,1552266904,"201051344000651","174011545737251",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,1214573.5,1214573.5,18983,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552266930,274791.00
03/10/2019 21:15,2,0.000,ALERT,212.16,299.67,60.012,1552266904,"201051344000594","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1228015.4,1228015.4,42810,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266932,274792.00
03/10/2019 21:15,2,0.000,ALERT,212.61,299.07,60.017,1552266904,"201051344000469","174011545737251",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,1207085.4,1207085.4,11108,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266934,274793.00
03/10/2019 21:15,2,0.000,ALERT,211.70,297.87,60.022,1552266904,"201051344000585","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1227192.7,1227192.7,19033,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266936,274794.00
03/10/2019 21:15,2,0.000,ALERT,213.06,298.77,60.012,1552266904,"201051344000853","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1230107.1,1230107.1,10705,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266937,274795.00
03/10/2019 21:15,2,0.000,ALERT,211.70,297.57,60.012,1552266904,"201051344001145","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1230138.2,1230138.2,18950,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552266939,274796.00
03/10/2019 21:15,2,0.000,ALERT,211.70,297.57,60.043,1552266904,"201051344000438","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1222854.2,1222854.2,18992,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266941,274797.00
03/10/2019 21:15,2,0.000,ALERT,211.25,297.57,60.022,1552266904,"201051344001135","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1209898.3,1209898.3,18946,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552266943,274798.00
03/10/2019 21:15,2,0.000,ALERT,212.38,299.07,60.054,1552266904,"201051344000983","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1228297.0,1228297.0,10709,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266945,274799.00
03/10/2019 21:15,2,0.000,ALERT,211.70,297.26,60.012,1552266904,"201051344001203","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1217520.9,1217520.9,18992,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266946,274800.00
03/10/2019 21:15,2,0.000,ALERT,211.48,297.57,60.022,1552266904,"201051344001230","174011545737251",0.00,-1.00,0,295.76,299.07,0.0,0.0,0.000,1214660.0,1214660.0,18803,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552266948,274801.00
03/10/2019 21:15,2,0.000,ALERT,211.25,297.26,60.006,1552266904,"201051344000646","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1207729.2,1207729.2,18964,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266950,274802.00
03/10/2019 21:15,2,0.000,ALERT,212.61,298.77,60.017,1552266904,"201051344000867","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1206010.8,1206010.8,42885,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266952,274803.00
03/10/2019 21:15,2,0.000,ALERT,213.06,298.77,59.980,1552266904,"201051344000633","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1204598.4,1204598.4,42935,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266954,274804.00
03/10/2019 21:15,2,0.000,ALERT,211.25,297.57,60.006,1552266904,"201051344000955","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1227187.3,1227187.3,18985,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266955,274805.00
03/10/2019 21:15,2,0.000,ALERT,212.38,298.47,60.012,1552266904,"201051344000648","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1218245.6,1218245.6,42442,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266957,274806.00
03/10/2019 21:15,2,0.000,ALERT,212.83,299.07,59.969,1552266904,"201051344000645","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1223199.0,1223199.0,42409,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266959,274807.00
03/10/2019 21:15,2,0.000,ALERT,212.38,299.67,60.006,1552266904,"201051344000569","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1238724.9,1238724.9,10626,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552266961,274808.00
03/10/2019 21:15,2,0.000,ALERT,213.06,298.77,60.001,1552266904,"179051228000119","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,26766.7,26766.7,10704,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552266963,274809.00
03/10/2019 21:30,2,0.000,ALERT,212.61,299.97,60.017,1552267804,"201051344000579","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1238652.4,1238652.4,11075,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267806,274810.00
03/10/2019 21:30,2,0.000,ALERT,211.93,297.26,59.975,1552267804,"201051344001025","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1221332.0,1221332.0,18999,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267808,274811.00
03/10/2019 21:30,2,0.000,ALERT,211.93,297.87,60.017,1552267804,"201051344001093","174011545737251",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,1205325.9,1205325.9,19012,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267810,274812.00
03/10/2019 21:30,2,0.000,ALERT,212.38,299.07,60.012,1552267804,"201051344000458","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1222174.6,1222174.6,10818,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267812,274813.00
03/10/2019 21:30,2,0.000,ALERT,211.93,298.47,60.017,1552267804,"201051344000890","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1220010.9,1220010.9,18948,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267814,274814.00
03/10/2019 21:30,2,0.000,ALERT,212.38,298.77,60.038,1552267804,"201051344000988","174011545737251",0.00,-1.00,0,293.66,300.27,0.0,0.0,0.000,948411.2,948411.2,11186,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267815,274815.00
03/10/2019 21:30,2,0.000,ALERT,212.38,299.07,60.017,1552267804,"201051344000582","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1199548.2,1199548.2,18920,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552267817,274816.00
03/10/2019 21:30,2,0.000,ALERT,212.38,299.67,59.980,1552267804,"201051344000868","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1207481.4,1207481.4,42867,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267819,274817.00
03/10/2019 21:30,2,0.000,ALERT,213.06,299.97,60.022,1552267804,"201051344000576","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1225789.7,1225789.7,14904,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267821,274818.00
03/10/2019 21:30,2,0.000,ALERT,212.61,299.07,60.028,1552267804,"201051344001158","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1202788.7,1202788.7,11121,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267823,274819.00
03/10/2019 21:30,2,0.000,ALERT,212.16,297.57,60.017,1552267804,"201051344000917","174011545737251",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,1217289.4,1217289.4,18792,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552267825,274820.00
03/10/2019 21:30,2,0.000,ALERT,212.16,297.57,60.043,1552267804,"201051344000417","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,983576.3,983576.3,19027,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267826,274821.00
03/10/2019 21:30,2,0.000,ALERT,212.16,297.87,60.043,1552267804,"201051344000685","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1221902.6,1221902.6,19001,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267828,274822.00
03/10/2019 21:30,2,0.000,ALERT,211.93,297.26,59.985,1552267804,"201051344000651","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1214573.5,1214573.5,18985,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267830,274823.00
03/10/2019 21:30,2,0.000,ALERT,212.16,299.67,60.033,1552267804,"201051344000594","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1228015.4,1228015.4,42812,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267832,274824.00
03/10/2019 21:30,2,0.000,ALERT,212.61,299.07,60.049,1552267804,"201051344000469","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1207085.4,1207085.4,11110,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267834,274825.00
03/10/2019 21:30,2,0.000,ALERT,211.93,298.17,60.028,1552267804,"201051344000585","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1227192.7,1227192.7,19035,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267835,274826.00
03/10/2019 21:30,2,0.000,ALERT,213.06,299.07,60.038,1552267804,"201051344000853","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1230107.1,1230107.1,10707,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267837,274827.00
03/10/2019 21:30,2,0.000,ALERT,212.16,298.17,60.049,1552267804,"201051344001145","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1230138.2,1230138.2,18952,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267839,274828.00
03/10/2019 21:30,2,0.000,ALERT,212.16,297.87,60.065,1552267804,"201051344000438","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1222854.2,1222854.2,18994,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552267841,274829.00
03/10/2019 21:30,2,0.000,ALERT,211.70,298.17,60.028,1552267804,"201051344001135","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1209898.3,1209898.3,18948,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267843,274830.00
03/10/2019 21:30,2,0.000,ALERT,212.38,299.37,59.990,1552267804,"201051344000983","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1228297.0,1228297.0,10711,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267845,274831.00
03/10/2019 21:30,2,0.000,ALERT,211.93,297.57,60.033,1552267804,"201051344001203","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1217520.9,1217520.9,18994,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552267847,274832.00
03/10/2019 21:30,2,0.000,ALERT,211.93,298.17,60.043,1552267804,"201051344001230","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1214660.0,1214660.0,18805,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267849,274833.00
03/10/2019 21:30,2,0.000,ALERT,211.70,297.87,59.996,1552267804,"201051344000646","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1207729.2,1207729.2,18966,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552267850,274834.00
03/10/2019 21:30,2,0.000,ALERT,212.61,298.47,60.028,1552267804,"201051344000867","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1206010.8,1206010.8,42887,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552267852,274835.00
03/10/2019 21:30,2,0.000,ALERT,213.06,298.77,60.065,1552267804,"201051344000633","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1204598.4,1204598.4,42937,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267854,274836.00
03/10/2019 21:30,2,0.000,ALERT,211.70,298.17,60.033,1552267804,"201051344000955","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1227187.3,1227187.3,18987,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267856,274837.00
03/10/2019 21:30,2,0.000,ALERT,212.61,298.17,60.033,1552267804,"201051344000648","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1218245.6,1218245.6,42444,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267858,274838.00
03/10/2019 21:30,2,0.000,ALERT,212.83,299.07,60.070,1552267804,"201051344000645","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1223199.0,1223199.0,42411,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552267859,274839.00
03/10/2019 21:30,2,0.000,ALERT,212.38,299.67,60.022,1552267804,"201051344000569","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1238724.9,1238724.9,10628,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552267861,274840.00
03/10/2019 21:30,2,0.000,ALERT,212.83,298.47,60.038,1552267804,"179051228000119","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,26766.7,26766.7,10706,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552267863,274841.00
03/10/2019 21:45,2,0.000,ALERT,212.61,299.67,60.049,1552268704,"201051344000579","174011545737251",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,1238652.4,1238652.4,11077,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268706,274842.00
03/10/2019 21:45,2,0.000,ALERT,211.93,297.26,60.049,1552268704,"201051344001025","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1221332.0,1221332.0,19001,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552268708,274843.00
03/10/2019 21:45,2,0.000,ALERT,211.93,297.87,60.049,1552268704,"201051344001093","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1205325.9,1205325.9,19014,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268710,274844.00
03/10/2019 21:45,2,0.000,ALERT,212.61,299.37,60.049,1552268704,"201051344000458","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1222174.6,1222174.6,10820,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268712,274845.00
03/10/2019 21:45,2,0.000,ALERT,211.93,298.17,60.038,1552268704,"201051344000890","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1220010.9,1220010.9,18950,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552268714,274846.00
03/10/2019 21:45,2,0.000,ALERT,212.38,299.07,60.049,1552268704,"201051344000988","174011545737251",0.00,-1.00,0,294.86,300.27,0.0,0.0,0.000,948411.2,948411.2,11188,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268715,274847.00
03/10/2019 21:45,2,0.000,ALERT,212.38,298.77,60.049,1552268704,"201051344000582","174011545737251",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,1199548.2,1199548.2,18922,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552268717,274848.00
03/10/2019 21:45,2,0.000,ALERT,212.38,299.67,60.043,1552268704,"201051344000868","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1207481.4,1207481.4,42869,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268719,274849.00
03/10/2019 21:45,2,0.000,ALERT,212.83,299.67,60.043,1552268704,"201051344000576","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1225789.7,1225789.7,14906,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552268721,274850.00
03/10/2019 21:45,2,0.000,ALERT,212.61,299.07,60.081,1552268704,"201051344001158","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1202788.7,1202788.7,11123,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268723,274851.00
03/10/2019 21:45,2,0.000,ALERT,212.16,297.57,60.038,1552268704,"201051344000917","174011545737251",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,1217289.4,1217289.4,18794,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268725,274852.00
03/10/2019 21:45,2,0.000,ALERT,212.16,297.57,60.054,1552268704,"201051344000417","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,983576.3,983576.3,19029,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552268727,274853.00
03/10/2019 21:45,2,0.000,ALERT,212.16,297.87,60.038,1552268704,"201051344000685","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1221902.6,1221902.6,19003,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268728,274854.00
03/10/2019 21:45,2,0.000,ALERT,211.93,296.96,60.075,1552268704,"201051344000651","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1214573.5,1214573.5,18987,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552268730,274855.00
03/10/2019 21:45,2,0.000,ALERT,212.16,299.67,60.038,1552268704,"201051344000594","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1228015.4,1228015.4,42814,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268732,274856.00
03/10/2019 21:45,2,0.000,ALERT,212.61,299.07,60.049,1552268704,"201051344000469","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1207085.4,1207085.4,11112,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268734,274857.00
03/10/2019 21:45,2,0.000,ALERT,212.16,298.17,60.049,1552268704,"201051344000585","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1227192.7,1227192.7,19037,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268736,274858.00
03/10/2019 21:45,2,0.000,ALERT,213.06,299.07,60.043,1552268704,"201051344000853","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1230107.1,1230107.1,10709,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552268738,274859.00
03/10/2019 21:45,2,0.000,ALERT,212.38,298.17,60.043,1552268704,"201051344001145","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1230138.2,1230138.2,18954,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268739,274860.00
03/10/2019 21:45,2,0.000,ALERT,212.16,298.17,60.049,1552268704,"201051344000438","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1222854.2,1222854.2,18996,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268741,274861.00
03/10/2019 21:45,2,0.000,ALERT,211.70,297.87,60.033,1552268704,"201051344001135","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1209898.3,1209898.3,18950,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268743,274862.00
03/10/2019 21:45,2,0.000,ALERT,212.61,299.37,60.033,1552268704,"201051344000983","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1228297.0,1228297.0,10713,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268745,274863.00
03/10/2019 21:45,2,0.000,ALERT,212.16,297.57,60.038,1552268704,"201051344001203","174011545737251",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,1217520.9,1217520.9,18996,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268747,274864.00
03/10/2019 21:45,2,0.000,ALERT,211.93,298.17,60.033,1552268704,"201051344001230","174011545737251",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,1214660.0,1214660.0,18807,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268748,274865.00
03/10/2019 21:45,2,0.000,ALERT,211.70,297.87,60.075,1552268704,"201051344000646","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1207729.2,1207729.2,18968,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268750,274866.00
03/10/2019 21:45,2,0.000,ALERT,212.83,298.77,60.033,1552268704,"201051344000867","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1206010.8,1206010.8,42889,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268752,274867.00
03/10/2019 21:45,2,0.000,ALERT,213.29,298.77,60.054,1552268704,"201051344000633","174011545737251",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,1204598.4,1204598.4,42939,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268754,274868.00
03/10/2019 21:45,2,0.000,ALERT,211.70,298.17,60.022,1552268704,"201051344000955","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1227187.3,1227187.3,18989,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268756,274869.00
03/10/2019 21:45,2,0.000,ALERT,212.38,298.17,60.033,1552268704,"201051344000648","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1218245.6,1218245.6,42446,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268757,274870.00
03/10/2019 21:45,2,0.000,ALERT,213.06,299.07,60.028,1552268704,"201051344000645","174011545737251",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,1223199.0,1223199.0,42413,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268759,274871.00
03/10/2019 21:45,2,0.000,ALERT,212.61,299.67,60.022,1552268704,"201051344000569","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1238724.9,1238724.9,10630,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552268761,274872.00
03/10/2019 21:45,2,0.000,ALERT,212.83,298.77,60.022,1552268704,"179051228000119","174011545737251",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,26766.7,26766.7,10708,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552268763,274873.00
03/10/2019 22:00,2,0.000,ALERT,213.06,300.57,60.001,1552269604,"201051344000579","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1238652.4,1238652.4,11079,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269607,274874.00
03/10/2019 22:00,2,0.000,ALERT,212.16,297.57,59.996,1552269604,"201051344001025","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1221332.0,1221332.0,19003,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552269608,274875.00
03/10/2019 22:00,2,0.000,ALERT,212.38,298.17,60.001,1552269604,"201051344001093","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1205325.9,1205325.9,19016,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269610,274876.00
03/10/2019 22:00,2,0.000,ALERT,212.83,299.97,60.006,1552269604,"201051344000458","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1222174.6,1222174.6,10822,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269612,274877.00
03/10/2019 22:00,2,0.000,ALERT,212.16,298.77,60.006,1552269604,"201051344000890","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1220010.9,1220010.9,18952,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269614,274878.00
03/10/2019 22:00,2,0.000,ALERT,212.83,299.67,60.012,1552269604,"201051344000988","174011545737251",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,948411.2,948411.2,11190,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269616,274879.00
03/10/2019 22:00,2,0.000,ALERT,212.83,299.37,60.012,1552269604,"201051344000582","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1199548.2,1199548.2,18924,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269618,274880.00
03/10/2019 22:00,2,0.000,ALERT,213.06,300.57,60.038,1552269604,"201051344000868","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1207481.4,1207481.4,42871,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269619,274881.00
03/10/2019 22:00,2,0.000,ALERT,213.51,300.57,60.001,1552269604,"201051344000576","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1225789.7,1225789.7,14908,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269621,274882.00
03/10/2019 22:00,2,0.000,ALERT,213.06,299.97,60.001,1552269604,"201051344001158","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1202788.7,1202788.7,11125,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269623,274883.00
03/10/2019 22:00,2,0.000,ALERT,212.38,298.17,60.012,1552269604,"201051344000917","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1217289.4,1217289.4,18796,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269625,274884.00
03/10/2019 22:00,2,0.000,ALERT,212.61,298.17,60.028,1552269604,"201051344000417","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,983576.3,983576.3,19031,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269627,274885.00
03/10/2019 22:00,2,0.000,ALERT,212.61,298.77,60.022,1552269604,"201051344000685","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1221902.6,1221902.6,19005,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269629,274886.00
03/10/2019 22:00,2,0.000,ALERT,212.38,297.87,60.028,1552269604,"201051344000651","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1214573.5,1214573.5,18989,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269630,274887.00
03/10/2019 22:00,2,0.000,ALERT,212.61,300.27,60.028,1552269604,"201051344000594","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1228015.4,1228015.4,42816,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269632,274888.00
03/10/2019 22:00,2,0.000,ALERT,213.06,299.67,60.033,1552269604,"201051344000469","174011545737251",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,1207085.4,1207085.4,11114,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552269634,274889.00
03/10/2019 22:00,2,0.000,ALERT,212.38,298.77,60.038,1552269604,"201051344000585","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1227192.7,1227192.7,19039,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269636,274890.00
03/10/2019 22:00,2,0.000,ALERT,213.51,299.97,59.996,1552269604,"201051344000853","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1230107.1,1230107.1,10711,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552269638,274891.00
03/10/2019 22:00,2,0.000,ALERT,212.61,298.77,60.028,1552269604,"201051344001145","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1230138.2,1230138.2,18956,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552269640,274892.00
03/10/2019 22:00,2,0.000,ALERT,212.38,298.47,60.049,1552269604,"201051344000438","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1222854.2,1222854.2,18998,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269641,274893.00
03/10/2019 22:00,2,0.000,ALERT,211.93,298.47,60.038,1552269604,"201051344001135","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1209898.3,1209898.3,18952,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269643,274894.00
03/10/2019 22:00,2,0.000,ALERT,212.83,299.97,60.038,1552269604,"201051344000983","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1228297.0,1228297.0,10715,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269645,274895.00
03/10/2019 22:00,2,0.000,ALERT,212.38,298.17,60.054,1552269604,"201051344001203","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1217520.9,1217520.9,18998,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269647,274896.00
03/10/2019 22:00,2,0.000,ALERT,212.38,298.77,60.059,1552269604,"201051344001230","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1214660.0,1214660.0,18809,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269649,274897.00
03/10/2019 22:00,2,0.000,ALERT,212.16,298.47,60.038,1552269604,"201051344000646","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1207729.2,1207729.2,18970,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269651,274898.00
03/10/2019 22:00,2,0.000,ALERT,213.29,299.37,60.038,1552269604,"201051344000867","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1206010.8,1206010.8,42891,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552269653,274899.00
03/10/2019 22:00,2,0.000,ALERT,213.74,299.67,60.043,1552269604,"201051344000633","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1204598.4,1204598.4,42941,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269655,274900.00
03/10/2019 22:00,2,0.000,ALERT,211.93,298.47,60.028,1552269604,"201051344000955","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1227187.3,1227187.3,18991,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269656,274901.00
03/10/2019 22:00,2,0.000,ALERT,213.06,299.07,60.043,1552269604,"201051344000648","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1218245.6,1218245.6,42448,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269658,274902.00
03/10/2019 22:00,2,0.000,ALERT,213.29,299.97,60.038,1552269604,"201051344000645","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1223199.0,1223199.0,42415,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552269660,274903.00
03/10/2019 22:00,2,0.000,ALERT,212.83,300.27,60.033,1552269604,"201051344000569","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1238724.9,1238724.9,10632,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552269662,274904.00
03/10/2019 22:00,2,0.000,ALERT,213.29,299.37,60.033,1552269604,"179051228000119","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,26766.7,26766.7,10710,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552269664,274905.00
03/10/2019 22:15,2,0.000,ALERT,213.06,300.87,60.001,1552270504,"201051344000579","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,1238652.4,1238652.4,11081,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270506,274906.00
03/10/2019 22:15,2,0.000,ALERT,212.61,298.17,60.022,1552270504,"201051344001025","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1221332.0,1221332.0,19005,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270508,274907.00
03/10/2019 22:15,2,0.000,ALERT,212.61,298.47,60.022,1552270504,"201051344001093","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1205325.9,1205325.9,19018,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552270510,274908.00
03/10/2019 22:15,2,0.000,ALERT,212.83,299.97,60.022,1552270504,"201051344000458","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1222174.6,1222174.6,10824,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270512,274909.00
03/10/2019 22:15,2,0.000,ALERT,212.61,299.07,60.022,1552270504,"201051344000890","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1220010.9,1220010.9,18954,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552270514,274910.00
03/10/2019 22:15,2,0.000,ALERT,212.83,299.67,60.006,1552270504,"201051344000988","174011545737251",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,948411.2,948411.2,11192,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270516,274911.00
03/10/2019 22:15,2,0.000,ALERT,213.06,299.37,60.022,1552270504,"201051344000582","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1199548.2,1199548.2,18926,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552270518,274912.00
03/10/2019 22:15,2,0.000,ALERT,212.83,300.57,59.990,1552270504,"201051344000868","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,1207481.4,1207481.4,42873,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270519,274913.00
03/10/2019 22:15,2,0.000,ALERT,213.51,300.27,60.028,1552270504,"201051344000576","174011545737251",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,1225789.7,1225789.7,14910,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270521,274914.00
03/10/2019 22:15,2,0.000,ALERT,213.06,299.67,60.038,1552270504,"201051344001158","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1202788.7,1202788.7,11127,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270523,274915.00
03/10/2019 22:15,2,0.000,ALERT,212.61,298.17,60.033,1552270504,"201051344000917","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1217289.4,1217289.4,18798,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552270525,274916.00
03/10/2019 22:15,2,0.000,ALERT,212.83,298.17,60.006,1552270504,"201051344000417","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,983576.3,983576.3,19033,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270527,274917.00
03/10/2019 22:15,2,0.000,ALERT,212.83,298.47,60.038,1552270504,"201051344000685","174011545737251",0.00,-1.50,0,296.66,299.97,0.0,0.0,0.000,1221902.6,1221902.6,19007,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270529,274918.00
