ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 22:15,2,0.000,ALERT,212.61,297.87,60.022,1552270504,"201051344000651","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1214573.5,1214573.5,18991,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270530,274919.00
03/10/2019 22:15,2,0.000,ALERT,212.61,300.27,60.049,1552270504,"201051344000594","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1228015.4,1228015.4,42818,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270532,274920.00
03/10/2019 22:15,2,0.000,ALERT,213.06,299.67,60.038,1552270504,"201051344000469","174011545737251",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,1207085.4,1207085.4,11116,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552270534,274921.00
03/10/2019 22:15,2,0.000,ALERT,212.83,298.77,60.022,1552270504,"201051344000585","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1227192.7,1227192.7,19041,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552270536,274922.00
03/10/2019 22:15,2,0.000,ALERT,213.51,299.67,60.028,1552270504,"201051344000853","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1230107.1,1230107.1,10713,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270538,274923.00
03/10/2019 22:15,2,0.000,ALERT,212.83,299.07,60.033,1552270504,"201051344001145","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1230138.2,1230138.2,18958,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552270540,274924.00
03/10/2019 22:15,2,0.000,ALERT,212.83,298.47,60.006,1552270504,"201051344000438","174011545737251",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,1222854.2,1222854.2,19000,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270541,274925.00
03/10/2019 22:15,2,0.000,ALERT,212.38,298.47,60.022,1552270504,"201051344001135","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1209898.3,1209898.3,18954,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270543,274926.00
03/10/2019 22:15,2,0.000,ALERT,212.83,299.67,60.028,1552270504,"201051344000983","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1228297.0,1228297.0,10717,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552270545,274927.00
03/10/2019 22:15,2,0.000,ALERT,212.83,298.17,60.033,1552270504,"201051344001203","174011545737251",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,1217520.9,1217520.9,19000,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270547,274928.00
03/10/2019 22:15,2,0.000,ALERT,212.61,299.07,60.017,1552270504,"201051344001230","174011545737251",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,1214660.0,1214660.0,18811,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270549,274929.00
03/10/2019 22:15,2,0.000,ALERT,212.38,298.47,59.975,1552270504,"201051344000646","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1207729.2,1207729.2,18972,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552270550,274930.00
03/10/2019 22:15,2,0.000,ALERT,213.29,299.07,60.022,1552270504,"201051344000867","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1206010.8,1206010.8,42893,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270552,274931.00
03/10/2019 22:15,2,0.000,ALERT,213.51,299.67,59.996,1552270504,"201051344000633","174011545737251",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,1204598.4,1204598.4,42943,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270554,274932.00
03/10/2019 22:15,2,0.000,ALERT,212.38,298.77,60.028,1552270504,"201051344000955","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1227187.3,1227187.3,18993,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270556,274933.00
03/10/2019 22:15,2,0.000,ALERT,213.06,299.07,60.017,1552270504,"201051344000648","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1218245.6,1218245.6,42450,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552270558,274934.00
03/10/2019 22:15,2,0.000,ALERT,213.29,299.67,60.017,1552270504,"201051344000645","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1223199.0,1223199.0,42417,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270559,274935.00
03/10/2019 22:15,2,0.000,ALERT,213.06,300.27,60.028,1552270504,"201051344000569","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1238724.9,1238724.9,10634,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552270561,274936.00
03/10/2019 22:15,2,0.000,ALERT,213.51,299.37,60.022,1552270504,"179051228000119","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,26766.7,26766.7,10712,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552270563,274937.00
03/10/2019 22:30,2,0.000,ALERT,213.29,300.87,60.012,1552271404,"201051344000579","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1238652.4,1238652.4,11083,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271406,274938.00
03/10/2019 22:30,2,0.000,ALERT,212.38,298.17,60.017,1552271404,"201051344001025","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,1221332.0,1221332.0,19007,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271408,274939.00
03/10/2019 22:30,2,0.000,ALERT,212.61,298.77,60.033,1552271404,"201051344001093","174011545737251",0.00,-0.50,0,296.66,299.97,0.0,0.0,0.000,1205325.9,1205325.9,19020,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271410,274940.00
03/10/2019 22:30,2,0.000,ALERT,213.06,299.97,60.017,1552271404,"201051344000458","174011545737251",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,1222174.6,1222174.6,10826,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271411,274941.00
03/10/2019 22:30,2,0.000,ALERT,212.61,299.07,60.038,1552271404,"201051344000890","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1220010.9,1220010.9,18956,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271413,274942.00
03/10/2019 22:30,2,0.000,ALERT,213.06,299.97,60.017,1552271404,"201051344000988","174011545737251",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,948411.2,948411.2,11194,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271415,274943.00
03/10/2019 22:30,2,0.000,ALERT,213.06,299.67,60.012,1552271404,"201051344000582","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1199548.2,1199548.2,18928,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271417,274944.00
03/10/2019 22:30,2,0.000,ALERT,213.06,300.57,60.012,1552271404,"201051344000868","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1207481.4,1207481.4,42875,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271419,274945.00
03/10/2019 22:30,2,0.000,ALERT,213.74,300.57,60.059,1552271404,"201051344000576","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1225789.7,1225789.7,14912,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271421,274946.00
03/10/2019 22:30,2,0.000,ALERT,213.29,299.97,60.059,1552271404,"201051344001158","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1202788.7,1202788.7,11129,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552271422,274947.00
03/10/2019 22:30,2,0.000,ALERT,212.83,298.47,60.033,1552271404,"201051344000917","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1217289.4,1217289.4,18800,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271424,274948.00
03/10/2019 22:30,2,0.000,ALERT,213.06,298.47,60.059,1552271404,"201051344000417","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,983576.3,983576.3,19035,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271426,274949.00
03/10/2019 22:30,2,0.000,ALERT,213.06,299.07,60.012,1552271404,"201051344000685","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1221902.6,1221902.6,19009,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552271428,274950.00
03/10/2019 22:30,2,0.000,ALERT,212.61,298.17,60.006,1552271404,"201051344000651","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1214573.5,1214573.5,18993,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271430,274951.00
03/10/2019 22:30,2,0.000,ALERT,212.83,300.27,60.022,1552271404,"201051344000594","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1228015.4,1228015.4,42820,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271431,274952.00
03/10/2019 22:30,2,0.000,ALERT,213.29,299.97,59.969,1552271404,"201051344000469","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1207085.4,1207085.4,11118,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552271433,274953.00
03/10/2019 22:30,2,0.000,ALERT,212.83,299.07,60.017,1552271404,"201051344000585","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1227192.7,1227192.7,19043,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552271435,274954.00
03/10/2019 22:30,2,0.000,ALERT,213.74,299.67,60.028,1552271404,"201051344000853","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1230107.1,1230107.1,10715,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271437,274955.00
03/10/2019 22:30,2,0.000,ALERT,213.06,299.37,60.059,1552271404,"201051344001145","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1230138.2,1230138.2,18960,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271439,274956.00
03/10/2019 22:30,2,0.000,ALERT,212.83,299.07,60.022,1552271404,"201051344000438","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1222854.2,1222854.2,19002,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271440,274957.00
03/10/2019 22:30,2,0.000,ALERT,212.38,299.07,60.012,1552271404,"201051344001135","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1209898.3,1209898.3,18956,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271442,274958.00
03/10/2019 22:30,2,0.000,ALERT,213.06,299.97,59.980,1552271404,"201051344000983","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1228297.0,1228297.0,10719,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552271444,274959.00
03/10/2019 22:30,2,0.000,ALERT,212.83,298.77,60.017,1552271404,"201051344001203","174011545737251",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,1217520.9,1217520.9,19002,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271446,274960.00
03/10/2019 22:30,2,0.000,ALERT,212.61,299.37,60.017,1552271404,"201051344001230","174011545737251",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,1214660.0,1214660.0,18813,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271448,274961.00
03/10/2019 22:30,2,0.000,ALERT,212.38,298.77,60.017,1552271404,"201051344000646","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1207729.2,1207729.2,18974,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271450,274962.00
03/10/2019 22:30,2,0.000,ALERT,213.29,299.37,60.017,1552271404,"201051344000867","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1206010.8,1206010.8,42895,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271451,274963.00
03/10/2019 22:30,2,0.000,ALERT,213.74,299.67,60.022,1552271404,"201051344000633","174011545737251",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,1204598.4,1204598.4,42945,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271453,274964.00
03/10/2019 22:30,2,0.000,ALERT,212.38,299.07,60.012,1552271404,"201051344000955","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1227187.3,1227187.3,18995,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271455,274965.00
03/10/2019 22:30,2,0.000,ALERT,213.29,299.07,60.006,1552271404,"201051344000648","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1218245.6,1218245.6,42452,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271457,274966.00
03/10/2019 22:30,2,0.000,ALERT,213.74,299.97,60.017,1552271404,"201051344000645","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1223199.0,1223199.0,42419,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552271459,274967.00
03/10/2019 22:30,2,0.000,ALERT,213.29,300.57,60.012,1552271404,"201051344000569","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1238724.9,1238724.9,10636,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552271461,274968.00
03/10/2019 22:30,2,0.000,ALERT,213.51,299.67,59.996,1552271404,"179051228000119","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,26766.7,26766.7,10714,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552271462,274969.00
03/10/2019 22:45,2,0.000,ALERT,213.29,300.57,60.033,1552272304,"201051344000579","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,1238652.4,1238652.4,11085,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272307,274970.00
03/10/2019 22:45,2,0.000,ALERT,212.83,298.47,60.065,1552272304,"201051344001025","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1221332.0,1221332.0,19009,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272308,274971.00
03/10/2019 22:45,2,0.000,ALERT,213.06,299.07,60.038,1552272304,"201051344001093","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1205325.9,1205325.9,19022,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552272310,274972.00
03/10/2019 22:45,2,0.000,ALERT,213.29,300.27,60.043,1552272304,"201051344000458","174011545737251",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,1222174.6,1222174.6,10828,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272312,274973.00
03/10/2019 22:45,2,0.000,ALERT,213.06,299.67,60.043,1552272304,"201051344000890","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1220010.9,1220010.9,18958,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272314,274974.00
03/10/2019 22:45,2,0.000,ALERT,213.29,300.27,60.070,1552272304,"201051344000988","174011545737251",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,948411.2,948411.2,11196,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272316,274975.00
03/10/2019 22:45,2,0.000,ALERT,213.51,299.97,60.033,1552272304,"201051344000582","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1199548.2,1199548.2,18930,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552272317,274976.00
03/10/2019 22:45,2,0.000,ALERT,213.29,300.87,60.043,1552272304,"201051344000868","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1207481.4,1207481.4,42877,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272319,274977.00
03/10/2019 22:45,2,0.000,ALERT,213.74,300.87,60.001,1552272304,"201051344000576","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1225789.7,1225789.7,14914,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272321,274978.00
03/10/2019 22:45,2,0.000,ALERT,213.51,299.97,60.033,1552272304,"201051344001158","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1202788.7,1202788.7,11131,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272323,274979.00
03/10/2019 22:45,2,0.000,ALERT,213.29,298.77,60.022,1552272304,"201051344000917","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1217289.4,1217289.4,18802,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552272325,274980.00
03/10/2019 22:45,2,0.000,ALERT,213.29,298.77,60.033,1552272304,"201051344000417","174011545737251",0.00,-2.00,0,296.66,299.97,0.0,0.0,0.000,983576.3,983576.3,19037,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272327,274981.00
03/10/2019 22:45,2,0.000,ALERT,213.51,299.07,60.028,1552272304,"201051344000685","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1221902.6,1221902.6,19011,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272328,274982.00
03/10/2019 22:45,2,0.000,ALERT,213.29,298.47,60.028,1552272304,"201051344000651","174011545737251",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,1214573.5,1214573.5,18995,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272330,274983.00
03/10/2019 22:45,2,0.000,ALERT,213.06,300.87,60.033,1552272304,"201051344000594","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1228015.4,1228015.4,42822,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272332,274984.00
03/10/2019 22:45,2,0.000,ALERT,213.51,300.57,60.033,1552272304,"201051344000469","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1207085.4,1207085.4,11120,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272334,274985.00
03/10/2019 22:45,2,0.000,ALERT,213.29,299.37,60.043,1552272304,"201051344000585","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1227192.7,1227192.7,19045,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272336,274986.00
03/10/2019 22:45,2,0.000,ALERT,213.74,299.97,60.033,1552272304,"201051344000853","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1230107.1,1230107.1,10717,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552272337,274987.00
03/10/2019 22:45,2,0.000,ALERT,213.29,299.37,60.043,1552272304,"201051344001145","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1230138.2,1230138.2,18962,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272339,274988.00
03/10/2019 22:45,2,0.000,ALERT,213.06,299.07,60.070,1552272304,"201051344000438","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1222854.2,1222854.2,19004,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272341,274989.00
03/10/2019 22:45,2,0.000,ALERT,212.83,299.07,60.038,1552272304,"201051344001135","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1209898.3,1209898.3,18958,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272343,274990.00
03/10/2019 22:45,2,0.000,ALERT,213.29,300.57,60.033,1552272304,"201051344000983","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1228297.0,1228297.0,10721,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272345,274991.00
03/10/2019 22:45,2,0.000,ALERT,213.06,298.77,60.038,1552272304,"201051344001203","174011545737251",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,1217520.9,1217520.9,19004,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272347,274992.00
03/10/2019 22:45,2,0.000,ALERT,213.06,299.37,60.033,1552272304,"201051344001230","174011545737251",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,1214660.0,1214660.0,18815,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272348,274993.00
03/10/2019 22:45,2,0.000,ALERT,212.83,299.07,60.043,1552272304,"201051344000646","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1207729.2,1207729.2,18976,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272350,274994.00
03/10/2019 22:45,2,0.000,ALERT,213.51,299.67,60.049,1552272304,"201051344000867","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1206010.8,1206010.8,42897,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552272352,274995.00
03/10/2019 22:45,2,0.000,ALERT,213.96,299.97,60.038,1552272304,"201051344000633","174011545737251",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,1204598.4,1204598.4,42947,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272354,274996.00
03/10/2019 22:45,2,0.000,ALERT,212.61,299.37,60.033,1552272304,"201051344000955","174011545737251",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,1227187.3,1227187.3,18997,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552272356,274997.00
03/10/2019 22:45,2,0.000,ALERT,213.29,299.37,60.028,1552272304,"201051344000648","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1218245.6,1218245.6,42454,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272358,274998.00
03/10/2019 22:45,2,0.000,ALERT,213.74,300.27,60.043,1552272304,"201051344000645","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1223199.0,1223199.0,42421,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552272359,274999.00
03/10/2019 22:45,2,0.000,ALERT,213.29,300.87,60.038,1552272304,"201051344000569","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1238724.9,1238724.9,10638,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552272361,275000.00
03/10/2019 22:45,2,0.000,ALERT,213.74,299.97,60.033,1552272304,"179051228000119","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,26766.7,26766.7,10716,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552272363,275001.00
03/10/2019 23:00,2,0.000,ALERT,213.74,301.47,60.001,1552273204,"201051344000579","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1238652.4,1238652.4,11087,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273206,275002.00
03/10/2019 23:00,2,0.000,ALERT,213.06,298.77,60.012,1552273204,"201051344001025","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1221332.0,1221332.0,19011,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273208,275003.00
03/10/2019 23:00,2,0.000,ALERT,213.29,299.67,60.017,1552273204,"201051344001093","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1205325.9,1205325.9,19024,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552273210,275004.00
03/10/2019 23:00,2,0.000,ALERT,213.51,301.17,60.012,1552273204,"201051344000458","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1222174.6,1222174.6,10830,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552273212,275005.00
03/10/2019 23:00,2,0.000,ALERT,213.29,299.97,60.022,1552273204,"201051344000890","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1220010.9,1220010.9,18960,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273213,275006.00
03/10/2019 23:00,2,0.000,ALERT,213.51,300.87,60.022,1552273204,"201051344000988","174011545737251",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,948411.2,948411.2,11198,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273215,275007.00
03/10/2019 23:00,2,0.000,ALERT,213.74,300.57,60.054,1552273204,"201051344000582","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1199548.2,1199548.2,18932,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273217,275008.00
03/10/2019 23:00,2,0.000,ALERT,213.51,301.47,60.059,1552273204,"201051344000868","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1207481.4,1207481.4,42879,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273219,275009.00
03/10/2019 23:00,2,0.000,ALERT,213.96,301.17,60.022,1552273204,"201051344000576","174011545737251",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,1225789.7,1225789.7,14916,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552273221,275010.00
03/10/2019 23:00,2,0.000,ALERT,213.51,300.57,60.017,1552273204,"201051344001158","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1202788.7,1202788.7,11133,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273223,275011.00
03/10/2019 23:00,2,0.000,ALERT,213.29,298.77,60.059,1552273204,"201051344000917","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1217289.4,1217289.4,18804,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273224,275012.00
03/10/2019 23:00,2,0.000,ALERT,213.29,298.77,60.012,1552273204,"201051344000417","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,983576.3,983576.3,19039,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273226,275013.00
03/10/2019 23:00,2,0.000,ALERT,213.51,299.07,60.006,1552273204,"201051344000685","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1221902.6,1221902.6,19013,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273228,275014.00
03/10/2019 23:00,2,0.000,ALERT,213.29,298.47,59.980,1552273204,"201051344000651","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1214573.5,1214573.5,18997,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273230,275015.00
03/10/2019 23:00,2,0.000,ALERT,213.29,300.87,60.006,1552273204,"201051344000594","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1228015.4,1228015.4,42824,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552273232,275016.00
03/10/2019 23:00,2,0.000,ALERT,213.74,300.57,60.043,1552273204,"201051344000469","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1207085.4,1207085.4,11122,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552273233,275017.00
03/10/2019 23:00,2,0.000,ALERT,213.29,299.37,60.006,1552273204,"201051344000585","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1227192.7,1227192.7,19047,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273235,275018.00
03/10/2019 23:00,2,0.000,ALERT,213.96,300.27,60.012,1552273204,"201051344000853","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1230107.1,1230107.1,10719,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273237,275019.00
03/10/2019 23:00,2,0.000,ALERT,213.51,299.37,60.006,1552273204,"201051344001145","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1230138.2,1230138.2,18964,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552273239,275020.00
03/10/2019 23:00,2,0.000,ALERT,213.51,299.37,60.017,1552273204,"201051344000438","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1222854.2,1222854.2,19006,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273241,275021.00
03/10/2019 23:00,2,0.000,ALERT,212.83,299.37,60.012,1552273204,"201051344001135","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1209898.3,1209898.3,18960,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273242,275022.00
03/10/2019 23:00,2,0.000,ALERT,213.51,300.87,60.017,1552273204,"201051344000983","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1228297.0,1228297.0,10723,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273244,275023.00
03/10/2019 23:00,2,0.000,ALERT,213.29,298.77,60.022,1552273204,"201051344001203","174011545737251",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,1217520.9,1217520.9,19006,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273246,275024.00
03/10/2019 23:00,2,0.000,ALERT,213.29,299.97,60.017,1552273204,"201051344001230","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1214660.0,1214660.0,18817,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273248,275025.00
03/10/2019 23:00,2,0.000,ALERT,213.06,299.67,59.996,1552273204,"201051344000646","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1207729.2,1207729.2,18978,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273250,275026.00
03/10/2019 23:00,2,0.000,ALERT,213.74,300.27,60.038,1552273204,"201051344000867","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1206010.8,1206010.8,42899,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273252,275027.00
03/10/2019 23:00,2,0.000,ALERT,214.19,300.57,60.054,1552273204,"201051344000633","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1204598.4,1204598.4,42949,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273253,275028.00
03/10/2019 23:00,2,0.000,ALERT,212.83,299.97,60.033,1552273204,"201051344000955","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1227187.3,1227187.3,18999,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273255,275029.00
03/10/2019 23:00,2,0.000,ALERT,213.74,299.97,60.033,1552273204,"201051344000648","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1218245.6,1218245.6,42456,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273257,275030.00
03/10/2019 23:00,2,0.000,ALERT,213.96,300.87,60.043,1552273204,"201051344000645","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1223199.0,1223199.0,42423,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273259,275031.00
03/10/2019 23:00,2,0.000,ALERT,213.74,301.47,60.033,1552273204,"201051344000569","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1238724.9,1238724.9,10640,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552273261,275032.00
03/10/2019 23:00,2,0.000,ALERT,213.96,300.57,60.033,1552273204,"179051228000119","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,26766.7,26766.7,10718,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552273262,275033.00
03/10/2019 23:15,2,0.000,ALERT,213.74,301.77,60.038,1552274104,"201051344000579","174011545737251",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,1238652.4,1238652.4,11089,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274107,275034.00
03/10/2019 23:15,2,0.000,ALERT,213.06,299.07,60.006,1552274104,"201051344001025","174011545737251",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,1221332.0,1221332.0,19013,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274109,275035.00
03/10/2019 23:15,2,0.000,ALERT,213.06,299.67,60.012,1552274104,"201051344001093","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1205325.9,1205325.9,19026,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552274110,275036.00
03/10/2019 23:15,2,0.000,ALERT,213.51,301.17,60.006,1552274104,"201051344000458","174011545737251",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,1222174.6,1222174.6,10832,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274112,275037.00
03/10/2019 23:15,2,0.000,ALERT,213.06,299.97,60.006,1552274104,"201051344000890","174011545737251",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,1220010.9,1220010.9,18962,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274114,275038.00
03/10/2019 23:15,2,0.000,ALERT,213.51,300.87,60.012,1552274104,"201051344000988","174011545737251",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,948411.2,948411.2,11200,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552274116,275039.00
03/10/2019 23:15,2,0.000,ALERT,213.51,300.87,60.012,1552274104,"201051344000582","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1199548.2,1199548.2,18934,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274118,275040.00
03/10/2019 23:15,2,0.000,ALERT,213.74,301.77,60.006,1552274104,"201051344000868","174011545737251",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,1207481.4,1207481.4,42881,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274120,275041.00
03/10/2019 23:15,2,0.000,ALERT,214.19,301.47,60.006,1552274104,"201051344000576","174011545737251",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,1225789.7,1225789.7,14918,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274122,275042.00
03/10/2019 23:15,2,0.000,ALERT,213.74,300.87,60.028,1552274104,"201051344001158","174011545737251",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,1202788.7,1202788.7,11135,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274123,275043.00
03/10/2019 23:15,2,0.000,ALERT,213.29,299.07,59.996,1552274104,"201051344000917","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1217289.4,1217289.4,18806,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274125,275044.00
03/10/2019 23:15,2,0.000,ALERT,213.29,299.07,59.996,1552274104,"201051344000417","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,983576.3,983576.3,19041,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274127,275045.00
03/10/2019 23:15,2,0.000,ALERT,213.51,299.67,60.006,1552274104,"201051344000685","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1221902.6,1221902.6,19015,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274129,275046.00
03/10/2019 23:15,2,0.000,ALERT,213.06,298.77,60.006,1552274104,"201051344000651","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1214573.5,1214573.5,18999,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274131,275047.00
03/10/2019 23:15,2,0.000,ALERT,213.51,301.47,60.049,1552274104,"201051344000594","174011545737251",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,1228015.4,1228015.4,42826,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274133,275048.00
03/10/2019 23:15,2,0.000,ALERT,213.96,301.17,60.006,1552274104,"201051344000469","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1207085.4,1207085.4,11124,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274134,275049.00
03/10/2019 23:15,2,0.000,ALERT,213.06,299.67,60.006,1552274104,"201051344000585","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1227192.7,1227192.7,19049,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552274136,275050.00
03/10/2019 23:15,2,0.000,ALERT,214.19,300.57,60.006,1552274104,"201051344000853","174011545737251",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,1230107.1,1230107.1,10721,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274138,275051.00
03/10/2019 23:15,2,0.000,ALERT,213.29,299.97,59.985,1552274104,"201051344001145","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1230138.2,1230138.2,18966,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274140,275052.00
03/10/2019 23:15,2,0.000,ALERT,213.29,299.97,59.990,1552274104,"201051344000438","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1222854.2,1222854.2,19008,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552274142,275053.00
03/10/2019 23:15,2,0.000,ALERT,212.83,299.67,60.006,1552274104,"201051344001135","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1209898.3,1209898.3,18962,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274144,275054.00
03/10/2019 23:15,2,0.000,ALERT,213.74,300.87,59.990,1552274104,"201051344000983","174011545737251",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,1228297.0,1228297.0,10725,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552274145,275055.00
03/10/2019 23:15,2,0.000,ALERT,213.29,299.37,59.996,1552274104,"201051344001203","174011545737251",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,1217520.9,1217520.9,19008,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274147,275056.00
03/10/2019 23:15,2,0.000,ALERT,213.06,300.27,60.012,1552274104,"201051344001230","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1214660.0,1214660.0,18819,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552274149,275057.00
03/10/2019 23:15,2,0.000,ALERT,212.83,299.67,60.038,1552274104,"201051344000646","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1207729.2,1207729.2,18980,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274151,275058.00
03/10/2019 23:15,2,0.000,ALERT,213.96,300.27,60.006,1552274104,"201051344000867","174011545737251",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,1206010.8,1206010.8,42901,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552274153,275059.00
03/10/2019 23:15,2,0.000,ALERT,214.41,300.57,60.001,1552274104,"201051344000633","174011545737251",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,1204598.4,1204598.4,42951,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274155,275060.00
03/10/2019 23:15,2,0.000,ALERT,212.83,299.97,59.996,1552274104,"201051344000955","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1227187.3,1227187.3,19001,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552274156,275061.00
03/10/2019 23:15,2,0.000,ALERT,213.74,299.97,60.006,1552274104,"201051344000648","174011545737251",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,1218245.6,1218245.6,42458,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274158,275062.00
