ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/10/2019 23:15,2,0.000,ALERT,213.96,300.87,60.006,1552274104,"201051344000645","174011545737251",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,1223199.0,1223199.0,42425,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552274160,275063.00
03/10/2019 23:15,2,0.000,ALERT,213.74,301.47,60.001,1552274104,"201051344000569","174011545737251",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,1238724.9,1238724.9,10642,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552274162,275064.00
03/10/2019 23:15,2,0.000,ALERT,214.19,300.57,59.996,1552274104,"179051228000119","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,26766.7,26766.7,10720,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552274164,275065.00
03/10/2019 23:30,2,0.000,ALERT,214.19,302.37,60.065,1552275004,"201051344000579","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1238652.4,1238652.4,11091,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275007,275066.00
03/10/2019 23:30,2,0.000,ALERT,213.29,299.07,60.001,1552275004,"201051344001025","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1221332.0,1221332.0,19015,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275009,275067.00
03/10/2019 23:30,2,0.000,ALERT,213.29,299.67,60.043,1552275004,"201051344001093","174011545737251",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,1205325.9,1205325.9,19028,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275010,275068.00
03/10/2019 23:30,2,0.000,ALERT,213.96,301.77,60.017,1552275004,"201051344000458","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1222174.6,1222174.6,10834,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275012,275069.00
03/10/2019 23:30,2,0.000,ALERT,213.29,299.97,60.038,1552275004,"201051344000890","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1220010.9,1220010.9,18964,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275014,275070.00
03/10/2019 23:30,2,0.000,ALERT,213.96,301.47,60.043,1552275004,"201051344000988","174011545737251",0.00,-1.50,0,296.66,302.98,0.0,0.0,0.000,948411.2,948411.2,11202,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275016,275071.00
03/10/2019 23:30,2,0.000,ALERT,213.74,300.57,60.006,1552275004,"201051344000582","174011545737251",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,1199548.2,1199548.2,18936,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275018,275072.00
03/10/2019 23:30,2,0.000,ALERT,214.19,302.37,60.049,1552275004,"201051344000868","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1207481.4,1207481.4,42883,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275019,275073.00
03/10/2019 23:30,2,0.000,ALERT,214.64,302.37,60.001,1552275004,"201051344000576","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1225789.7,1225789.7,14920,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275021,275074.00
03/10/2019 23:30,2,0.000,ALERT,214.19,301.77,60.054,1552275004,"201051344001158","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1202788.7,1202788.7,11137,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275023,275075.00
03/10/2019 23:30,2,0.000,ALERT,213.51,299.07,60.070,1552275004,"201051344000917","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1217289.4,1217289.4,18808,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275025,275076.00
03/10/2019 23:30,2,0.000,ALERT,213.51,299.07,60.065,1552275004,"201051344000417","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,983576.3,983576.3,19043,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275027,275077.00
03/10/2019 23:30,2,0.000,ALERT,213.74,299.67,60.033,1552275004,"201051344000685","174011545737251",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,1221902.6,1221902.6,19017,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275028,275078.00
03/10/2019 23:30,2,0.000,ALERT,213.51,299.07,60.033,1552275004,"201051344000651","174011545737251",0.00,-3.00,0,297.26,300.57,0.0,0.0,0.000,1214573.5,1214573.5,19001,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275030,275079.00
03/10/2019 23:30,2,0.000,ALERT,213.51,302.07,60.028,1552275004,"201051344000594","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1228015.4,1228015.4,42828,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275032,275080.00
03/10/2019 23:30,2,0.000,ALERT,214.19,301.77,60.054,1552275004,"201051344000469","174011545737251",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,1207085.4,1207085.4,11126,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275034,275081.00
03/10/2019 23:30,2,0.000,ALERT,213.51,299.67,60.006,1552275004,"201051344000585","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1227192.7,1227192.7,19051,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275036,275082.00
03/10/2019 23:30,2,0.000,ALERT,214.64,301.47,60.022,1552275004,"201051344000853","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1230107.1,1230107.1,10723,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275038,275083.00
03/10/2019 23:30,2,0.000,ALERT,213.74,299.97,60.022,1552275004,"201051344001145","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1230138.2,1230138.2,18968,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275040,275084.00
03/10/2019 23:30,2,0.000,ALERT,213.51,299.37,60.022,1552275004,"201051344000438","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1222854.2,1222854.2,19010,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275041,275085.00
03/10/2019 23:30,2,0.000,ALERT,213.06,299.37,59.996,1552275004,"201051344001135","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1209898.3,1209898.3,18964,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275043,275086.00
03/10/2019 23:30,2,0.000,ALERT,213.96,301.77,60.022,1552275004,"201051344000983","174011545737251",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,1228297.0,1228297.0,10727,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275045,275087.00
03/10/2019 23:30,2,0.000,ALERT,213.06,298.77,60.012,1552275004,"201051344001203","174011545737251",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,1217520.9,1217520.9,19010,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275047,275088.00
03/10/2019 23:30,2,0.000,ALERT,213.29,299.97,60.017,1552275004,"201051344001230","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1214660.0,1214660.0,18821,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275049,275089.00
03/10/2019 23:30,2,0.000,ALERT,213.06,299.67,60.028,1552275004,"201051344000646","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1207729.2,1207729.2,18982,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275050,275090.00
03/10/2019 23:30,2,0.000,ALERT,214.19,300.87,60.049,1552275004,"201051344000867","174011545737251",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,1206010.8,1206010.8,42903,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275052,275091.00
03/10/2019 23:30,2,0.000,ALERT,214.64,301.17,60.012,1552275004,"201051344000633","174011545737251",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,1204598.4,1204598.4,42953,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275054,275092.00
03/10/2019 23:30,2,0.000,ALERT,213.06,299.67,60.012,1552275004,"201051344000955","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1227187.3,1227187.3,19003,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275056,275093.00
03/10/2019 23:30,2,0.000,ALERT,213.96,300.57,60.049,1552275004,"201051344000648","174011545737251",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,1218245.6,1218245.6,42460,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275058,275094.00
03/10/2019 23:30,2,0.000,ALERT,214.41,301.47,59.990,1552275004,"201051344000645","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1223199.0,1223199.0,42427,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275059,275095.00
03/10/2019 23:30,2,0.000,ALERT,213.96,302.07,60.001,1552275004,"201051344000569","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1238724.9,1238724.9,10644,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275061,275096.00
03/10/2019 23:30,2,0.000,ALERT,214.19,301.17,60.012,1552275004,"179051228000119","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,26766.7,26766.7,10722,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552275063,275097.00
03/10/2019 23:45,2,0.000,ALERT,213.74,301.77,60.033,1552275904,"201051344000579","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1238652.4,1238652.4,11093,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275906,275098.00
03/10/2019 23:45,2,0.000,ALERT,212.83,298.47,60.070,1552275904,"201051344001025","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1221332.0,1221332.0,19017,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275908,275099.00
03/10/2019 23:45,2,0.000,ALERT,213.06,299.37,60.033,1552275904,"201051344001093","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1205325.9,1205325.9,19030,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275910,275100.00
03/10/2019 23:45,2,0.000,ALERT,213.51,301.17,60.028,1552275904,"201051344000458","174011545737251",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,1222174.6,1222174.6,10836,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275912,275101.00
03/10/2019 23:45,2,0.000,ALERT,212.83,299.37,60.038,1552275904,"201051344000890","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1220010.9,1220010.9,18966,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275914,275102.00
03/10/2019 23:45,2,0.000,ALERT,213.51,300.87,60.033,1552275904,"201051344000988","174011545737251",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,948411.2,948411.2,11204,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275915,275103.00
03/10/2019 23:45,2,0.000,ALERT,213.51,299.97,60.033,1552275904,"201051344000582","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1199548.2,1199548.2,18938,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275917,275104.00
03/10/2019 23:45,2,0.000,ALERT,213.51,301.47,60.033,1552275904,"201051344000868","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1207481.4,1207481.4,42885,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275919,275105.00
03/10/2019 23:45,2,0.000,ALERT,214.19,301.77,60.028,1552275904,"201051344000576","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1225789.7,1225789.7,14922,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275921,275106.00
03/10/2019 23:45,2,0.000,ALERT,213.74,300.87,60.028,1552275904,"201051344001158","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1202788.7,1202788.7,11139,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275923,275107.00
03/10/2019 23:45,2,0.000,ALERT,213.06,298.77,60.028,1552275904,"201051344000917","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1217289.4,1217289.4,18810,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275924,275108.00
03/10/2019 23:45,2,0.000,ALERT,213.29,298.77,59.985,1552275904,"201051344000417","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,983576.3,983576.3,19045,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275926,275109.00
03/10/2019 23:45,2,0.000,ALERT,213.29,299.07,60.022,1552275904,"201051344000685","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1221902.6,1221902.6,19019,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275928,275110.00
03/10/2019 23:45,2,0.000,ALERT,213.06,298.47,60.012,1552275904,"201051344000651","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1214573.5,1214573.5,19003,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275930,275111.00
03/10/2019 23:45,2,0.000,ALERT,213.51,301.47,60.017,1552275904,"201051344000594","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1228015.4,1228015.4,42830,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275932,275112.00
03/10/2019 23:45,2,0.000,ALERT,213.74,301.17,60.022,1552275904,"201051344000469","174011545737251",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,1207085.4,1207085.4,11128,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275934,275113.00
03/10/2019 23:45,2,0.000,ALERT,213.29,299.67,60.017,1552275904,"201051344000585","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1227192.7,1227192.7,19053,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275936,275114.00
03/10/2019 23:45,2,0.000,ALERT,214.19,300.87,60.012,1552275904,"201051344000853","174011545737251",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,1230107.1,1230107.1,10725,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275938,275115.00
03/10/2019 23:45,2,0.000,ALERT,213.29,299.67,60.022,1552275904,"201051344001145","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1230138.2,1230138.2,18970,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275939,275116.00
03/10/2019 23:45,2,0.000,ALERT,213.06,299.37,60.012,1552275904,"201051344000438","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1222854.2,1222854.2,19012,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275941,275117.00
03/10/2019 23:45,2,0.000,ALERT,212.61,299.07,60.001,1552275904,"201051344001135","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1209898.3,1209898.3,18966,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275943,275118.00
03/10/2019 23:45,2,0.000,ALERT,213.74,301.17,60.022,1552275904,"201051344000983","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1228297.0,1228297.0,10729,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275945,275119.00
03/10/2019 23:45,2,0.000,ALERT,213.06,298.77,60.006,1552275904,"201051344001203","174011545737251",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,1217520.9,1217520.9,19012,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275947,275120.00
03/10/2019 23:45,2,0.000,ALERT,213.06,299.67,60.006,1552275904,"201051344001230","174011545737251",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,1214660.0,1214660.0,18823,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275948,275121.00
03/10/2019 23:45,2,0.000,ALERT,212.83,299.07,60.017,1552275904,"201051344000646","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1207729.2,1207729.2,18984,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275950,275122.00
03/10/2019 23:45,2,0.000,ALERT,213.96,300.57,60.028,1552275904,"201051344000867","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1206010.8,1206010.8,42905,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275952,275123.00
03/10/2019 23:45,2,0.000,ALERT,214.41,300.87,60.006,1552275904,"201051344000633","174011545737251",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,1204598.4,1204598.4,42955,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275954,275124.00
03/10/2019 23:45,2,0.000,ALERT,212.61,299.37,60.001,1552275904,"201051344000955","174011545737251",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,1227187.3,1227187.3,19005,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275956,275125.00
03/10/2019 23:45,2,0.000,ALERT,213.74,300.27,60.006,1552275904,"201051344000648","174011545737251",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,1218245.6,1218245.6,42462,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275958,275126.00
03/10/2019 23:45,2,0.000,ALERT,214.19,301.17,60.006,1552275904,"201051344000645","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1223199.0,1223199.0,42429,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552275959,275127.00
03/10/2019 23:45,2,0.000,ALERT,213.74,301.47,60.006,1552275904,"201051344000569","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1238724.9,1238724.9,10646,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552275961,275128.00
03/10/2019 23:45,2,0.000,ALERT,214.19,300.57,59.985,1552275904,"179051228000119","174011545737251",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,26766.7,26766.7,10724,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552275963,275129.00
